,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2024/2/7 23:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.4,12.2,1.18E-03,4.86E-04,1.17E-03,3.56E-04,
2024/2/8 0:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.5,12.3,1.37E-03,4.65E-04,1.35E-03,3.68E-04,
2024/2/8 1:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.5,12.3,1.53E-03,4.63E-04,1.23E-03,3.63E-04,
2024/2/8 2:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.5,12.3,1.18E-03,5.10E-04,1.25E-03,3.58E-04,
2024/2/8 3:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.5,12.3,1.63E-03,4.64E-04,1.05E-03,3.58E-04,
2024/2/8 4:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,12.6,12.3,1.55E-03,4.87E-04,1.19E-03,3.20E-04,
2024/2/8 5:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,12.6,12.4,1.58E-03,4.62E-04,1.34E-03,3.52E-04,
2024/2/8 6:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.6,12.4,1.54E-03,4.88E-04,1.13E-03,3.49E-04,
2024/2/8 7:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.7,12.5,1.44E-03,5.15E-04,1.26E-03,3.52E-04,
2024/2/8 8:00,15.5,15.2,12.8,14.9,14.9,15.8,2.5 ,1.3 ,3.9 ,12.7,12.4,1.82E-03,4.96E-04,1.05E-03,3.76E-04,
2024/2/8 9:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.8,12.5,1.08E-03,4.69E-04,1.15E-03,3.62E-04,
2024/2/8 10:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.8,12.5,9.66E-04,4.84E-04,9.53E-04,3.58E-04,
2024/2/8 11:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.8,12.6,9.85E-04,4.90E-04,1.33E-03,3.66E-04,
2024/2/8 12:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.9,12.6,1.19E-03,4.69E-04,1.11E-03,3.58E-04,
2024/2/8 13:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.9,12.7,1.35E-03,5.53E-04,1.26E-03,3.48E-04,
2024/2/8 14:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,13,12.8,1.78E-03,5.05E-04,1.14E-03,3.67E-04,
2024/2/8 15:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,13,12.8,1.51E-03,5.04E-04,1.42E-03,3.55E-04,
2024/2/8 16:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13,12.8,1.27E-03,5.22E-04,1.24E-03,3.46E-04,
2024/2/8 17:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,13.1,12.9,1.42E-03,5.11E-04,1.05E-03,3.73E-04,
2024/2/8 18:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.63E-03,4.96E-04,1.04E-03,3.67E-04,
2024/2/8 19:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.43E-03,5.12E-04,1.09E-03,3.60E-04,
2024/2/8 20:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.1,12.8,1.49E-03,5.10E-04,1.05E-03,3.74E-04,
2024/2/8 21:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,13.1,12.9,1.59E-03,5.04E-04,1.00E-03,3.69E-04,
2024/2/8 22:00,15.5,15.2,12.8,15,15,15.8,2.5 ,1.3 ,3.9 ,13.1,13,1.12E-03,5.23E-04,1.19E-03,3.63E-04,
2024/2/8 23:00,15.5,15.2,12.8,14.9,15,15.8,2.6 ,1.3 ,3.9 ,13.1,13,1.20E-03,5.19E-04,1.31E-03,3.48E-04,
2024/2/9 0:00,15.5,15.2,12.8,15,15,15.8,2.6 ,1.3 ,3.9 ,13.1,13,1.63E-03,5.21E-04,1.23E-03,3.64E-04,
2024/2/9 1:00,15.5,15.2,12.8,15,15,15.8,2.6 ,1.3 ,3.9 ,13.1,12.9,8.87E-04,5.23E-04,1.04E-03,3.63E-04,
2024/2/9 2:00,15.5,15.2,12.8,15,15,15.7,2.5 ,1.3 ,3.9 ,13.2,13,1.38E-03,4.82E-04,1.37E-03,3.56E-04,
2024/2/9 3:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,13.2,13,1.61E-03,4.93E-04,1.37E-03,3.39E-04,
2024/2/9 4:00,15.5,15.2,12.8,14.9,15,15.8,2.6 ,1.3 ,3.9 ,13.3,13,1.27E-03,4.95E-04,1.17E-03,3.48E-04,
2024/2/9 5:00,15.5,15.2,12.8,15,15,15.8,2.6 ,1.3 ,3.9 ,13.2,13,1.14E-03,4.99E-04,1.10E-03,3.80E-04,
2024/2/9 6:00,15.5,15.2,12.8,14.9,15,15.8,2.5 ,1.3 ,3.9 ,13.2,13,1.37E-03,5.15E-04,1.26E-03,3.76E-04,
2024/2/9 7:00,15.5,15.2,12.8,14.9,15,15.8,2.6 ,1.3 ,3.9 ,13.3,13,1.37E-03,5.09E-04,1.18E-03,3.64E-04,
2024/2/9 8:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,13.2,13.1,1.39E-03,4.99E-04,1.27E-03,3.43E-04,
2024/2/9 9:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13.1,1.43E-03,5.00E-04,1.23E-03,3.41E-04,
2024/2/9 10:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13,1.10E-03,4.77E-04,1.45E-03,3.56E-04,
2024/2/9 11:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13,1.17E-03,4.94E-04,1.34E-03,3.63E-04,
2024/2/9 12:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13.1,1.42E-03,5.11E-04,1.26E-03,3.42E-04,
2024/2/9 13:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13.1,1.47E-03,5.12E-04,1.30E-03,3.52E-04,
2024/2/9 14:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.5,13.2,1.47E-03,5.01E-04,1.14E-03,3.58E-04,
2024/2/9 15:00,15.5,15.2,12.8,15,15,15.7,2.6 ,1.3 ,3.9 ,13.4,13.2,1.55E-03,5.03E-04,1.03E-03,3.65E-04,
2024/2/9 16:00,15.5,15.2,12.8,15,15,15.7,2.6 ,1.3 ,3.9 ,13.4,13.2,1.20E-03,5.08E-04,1.06E-03,3.44E-04,
2024/2/9 17:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13.1,1.38E-03,4.84E-04,1.01E-03,3.72E-04,
2024/2/9 18:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.3,13.1,1.36E-03,5.12E-04,1.14E-03,3.76E-04,
2024/2/9 19:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.3,13.1,1.47E-03,5.23E-04,1.26E-03,3.73E-04,
2024/2/9 20:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13.1,1.30E-03,5.02E-04,1.21E-03,3.68E-04,
2024/2/9 21:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.3,13,1.41E-03,5.08E-04,1.12E-03,3.64E-04,
2024/2/9 22:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.2,13,1.05E-03,5.14E-04,1.04E-03,3.89E-04,
2024/2/9 23:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.1,13,1.24E-03,5.20E-04,8.93E-04,3.72E-04,
2024/2/10 0:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.1,13,1.29E-03,5.19E-04,1.26E-03,3.62E-04,
2024/2/10 1:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,13.1,12.9,1.37E-03,5.10E-04,1.04E-03,3.60E-04,
2024/2/10 2:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13.1,12.9,1.49E-03,5.06E-04,1.17E-03,3.60E-04,
2024/2/10 3:00,15.5,15.2,12.8,15,15,15.8,2.6 ,1.3 ,3.9 ,13,12.8,1.37E-03,4.92E-04,1.13E-03,3.83E-04,
2024/2/10 4:00,15.5,15.2,12.8,15,15,15.7,2.6 ,1.3 ,3.9 ,13,12.8,1.16E-03,5.14E-04,1.41E-03,3.52E-04,
2024/2/10 5:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,13,12.7,1.19E-03,5.32E-04,1.13E-03,3.76E-04,
2024/2/10 6:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.9,12.6,1.34E-03,4.84E-04,1.05E-03,3.72E-04,
2024/2/10 7:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.9,12.7,1.22E-03,4.89E-04,9.05E-04,3.55E-04,
2024/2/10 8:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.8,12.6,1.38E-03,4.90E-04,1.23E-03,3.33E-04,
2024/2/10 9:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.8,12.6,1.43E-03,4.97E-04,1.17E-03,3.68E-04,
2024/2/10 10:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.8,12.5,1.41E-03,4.95E-04,1.11E-03,3.77E-04,
2024/2/10 11:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.8,12.6,1.37E-03,4.92E-04,1.12E-03,3.80E-04,
2024/2/10 12:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.8,12.5,1.29E-03,4.91E-04,1.09E-03,3.67E-04,
2024/2/10 13:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.8,12.6,1.96E-03,4.86E-04,1.16E-03,3.38E-04,
2024/2/10 14:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.7,12.5,1.28E-03,5.20E-04,1.50E-03,3.40E-04,
2024/2/10 15:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.8,12.6,1.33E-03,5.09E-04,1.05E-03,3.69E-04,
2024/2/10 16:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.7,12.6,1.51E-03,4.92E-04,1.24E-03,3.56E-04,
2024/2/10 17:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.7,12.6,1.73E-03,5.13E-04,1.18E-03,3.78E-04,
2024/2/10 18:00,15.5,15.2,12.8,14.9,14.9,15.7,2.6 ,1.3 ,3.9 ,12.7,12.5,1.02E-03,5.19E-04,1.09E-03,3.72E-04,
2024/2/10 19:00,15.5,15.2,12.8,14.9,14.9,15.7,2.6 ,1.3 ,3.9 ,12.7,12.5,1.29E-03,5.27E-04,9.80E-04,3.49E-04,
2024/2/10 20:00,15.5,15.2,12.8,14.9,14.9,15.7,2.6 ,1.3 ,3.9 ,12.7,12.5,1.03E-03,4.88E-04,1.42E-03,3.64E-04,
2024/2/10 21:00,15.5,15.2,12.8,14.9,15,15.7,2.6 ,1.3 ,3.9 ,12.6,12.5,1.22E-03,5.23E-04,1.14E-03,3.76E-04,
2024/2/10 22:00,15.5,15.2,12.8,14.9,14.9,15.7,2.6 ,1.3 ,3.9 ,12.6,12.5,9.51E-04,5.14E-04,1.28E-03,3.68E-04,
2024/2/10 23:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.6,12.4,1.14E-03,5.18E-04,9.82E-04,3.60E-04,
2024/2/11 0:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.6,12.4,1.35E-03,4.95E-04,1.13E-03,3.36E-04,
2024/2/11 1:00,15.5,15.2,12.8,14.9,14.9,15.7,2.6 ,1.3 ,3.9 ,12.6,12.3,1.32E-03,5.22E-04,1.05E-03,3.56E-04,
2024/2/11 2:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.5,12.3,1.63E-03,4.84E-04,1.32E-03,3.69E-04,
2024/2/11 3:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.5,12.3,1.66E-03,4.99E-04,1.28E-03,3.52E-04,
2024/2/11 4:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.5,12.2,1.27E-03,5.19E-04,1.54E-03,3.38E-04,
2024/2/11 5:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.5,12.3,1.18E-03,4.79E-04,1.27E-03,3.27E-04,
2024/2/11 6:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.4,12.2,1.65E-03,5.10E-04,1.08E-03,3.63E-04,
2024/2/11 7:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.2,1.28E-03,5.15E-04,1.24E-03,3.66E-04,
2024/2/11 8:00,15.5,15.2,12.8,14.9,15,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.40E-03,4.88E-04,1.49E-03,3.63E-04,
2024/2/11 9:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.09E-03,5.20E-04,1.35E-03,3.70E-04,
2024/2/11 10:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.21E-03,5.23E-04,1.27E-03,3.61E-04,
2024/2/11 11:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.23E-03,5.09E-04,1.18E-03,3.59E-04,
2024/2/11 12:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.31E-03,5.11E-04,1.11E-03,3.66E-04,
2024/2/11 13:00,15.4,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.17E-03,5.12E-04,1.21E-03,3.63E-04,
2024/2/11 14:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.70E-03,5.13E-04,1.23E-03,3.54E-04,
2024/2/11 15:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.55E-03,5.19E-04,1.07E-03,3.72E-04,
2024/2/11 16:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.68E-03,4.63E-04,1.12E-03,3.62E-04,
2024/2/11 17:00,15.4,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.24E-03,5.13E-04,1.42E-03,3.66E-04,
2024/2/11 18:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.3,12,1.42E-03,5.24E-04,1.33E-03,3.42E-04,
2024/2/11 19:00,15.5,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.2,12,1.29E-03,5.03E-04,1.02E-03,3.58E-04,
2024/2/11 20:00,15.4,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.2,12,1.59E-03,4.97E-04,1.01E-03,3.70E-04,
2024/2/11 21:00,15.4,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.2,12,1.58E-03,5.15E-04,8.76E-04,3.80E-04,
2024/2/11 22:00,15.4,15.2,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.1,12,1.21E-03,5.03E-04,1.23E-03,3.58E-04,
2024/2/11 23:00,15.4,15.1,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.1,11.9,1.30E-03,5.02E-04,1.07E-03,3.74E-04,
2024/2/12 0:00,15.4,15.1,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12.1,12,1.48E-03,4.82E-04,1.13E-03,3.94E-04,
2024/2/12 1:00,15.4,15.1,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12,11.8,1.22E-03,4.96E-04,1.11E-03,3.44E-04,
2024/2/12 2:00,15.4,15.1,12.8,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12,11.8,1.30E-03,5.10E-04,1.38E-03,3.69E-04,
2024/2/12 3:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12,11.8,1.33E-03,5.01E-04,1.36E-03,3.60E-04,
2024/2/12 4:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12,11.8,1.26E-03,5.15E-04,1.22E-03,3.66E-04,
2024/2/12 5:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,12,11.7,1.25E-03,5.09E-04,1.15E-03,3.65E-04,
2024/2/12 6:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,11.9,11.7,1.44E-03,5.04E-04,1.05E-03,3.88E-04,
2024/2/12 7:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,11.9,11.6,1.24E-03,5.33E-04,1.24E-03,3.76E-04,
2024/2/12 8:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.9 ,11.8,11.6,1.48E-03,5.03E-04,1.01E-03,3.80E-04,
2024/2/12 9:00,15.4,15.1,12.7,14.9,14.9,15.7,2.5 ,1.3 ,3.8 ,11.8,11.6,1.54E-03,4.92E-04,1.30E-03,3.64E-04,
2024/2/12 10:00,15.4,15.1,12.7,14.9,14.9,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.10E-03,5.05E-04,6.92E-04,3.89E-04,
2024/2/12 11:00,15.4,15.1,12.7,14.9,14.9,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.41E-03,5.11E-04,1.25E-03,3.55E-04,
2024/2/12 12:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.8,11.6,1.48E-03,5.11E-04,1.33E-03,3.73E-04,
2024/2/12 13:00,15.4,15.1,12.7,14.9,14.9,15.6,2.5 ,1.3 ,3.8 ,11.8,11.6,1.30E-03,5.14E-04,1.22E-03,3.59E-04,
2024/2/12 14:00,15.4,15.1,12.7,14.9,14.9,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.19E-03,5.11E-04,1.38E-03,3.21E-04,
2024/2/12 15:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.8,11.6,1.43E-03,4.92E-04,1.46E-03,3.58E-04,
2024/2/12 16:00,15.4,15.1,12.7,14.9,14.9,15.6,2.5 ,1.3 ,3.8 ,11.8,11.6,1.59E-03,4.63E-04,1.31E-03,3.48E-04,
2024/2/12 17:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.49E-03,5.03E-04,1.23E-03,3.63E-04,
2024/2/12 18:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.8,11.6,1.35E-03,5.05E-04,9.21E-04,3.90E-04,
2024/2/12 19:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.32E-03,5.27E-04,1.27E-03,3.68E-04,
2024/2/12 20:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.7,11.6,1.36E-03,5.17E-04,1.21E-03,3.61E-04,
2024/2/12 21:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.7,11.6,1.70E-03,4.88E-04,1.05E-03,3.77E-04,
2024/2/12 22:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.6,11.5,9.59E-04,5.42E-04,1.38E-03,3.57E-04,
2024/2/12 23:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.6,11.5,1.52E-03,4.93E-04,1.12E-03,3.52E-04,
2024/2/13 0:00,15.4,15.1,12.7,14.8,14.9,15.6,2.5 ,1.3 ,3.8 ,11.6,11.5,1.24E-03,5.15E-04,1.10E-03,3.46E-04,
2024/2/13 1:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.6,11.4,1.35E-03,5.18E-04,8.71E-04,3.54E-04,
2024/2/13 2:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.6,11.4,1.20E-03,5.21E-04,1.19E-03,3.44E-04,
2024/2/13 3:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.5,11.3,1.01E-03,5.13E-04,1.13E-03,3.67E-04,
2024/2/13 4:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.4,11.3,1.55E-03,5.00E-04,1.16E-03,3.63E-04,
2024/2/13 5:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.3,11.2,1.31E-03,5.13E-04,1.17E-03,3.50E-04,
2024/2/13 6:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.3,11.1,1.58E-03,5.07E-04,1.07E-03,3.63E-04,
2024/2/13 7:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.2,11.1,1.66E-03,4.95E-04,1.35E-03,3.52E-04,
2024/2/13 8:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.2,11,1.61E-03,5.03E-04,1.34E-03,3.42E-04,
2024/2/13 9:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.05E-03,5.19E-04,1.23E-03,3.67E-04,
2024/2/13 10:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.42E-03,5.02E-04,1.02E-03,3.83E-04,
2024/2/13 11:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.24E-03,5.08E-04,1.12E-03,3.54E-04,
2024/2/13 12:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.63E-03,5.11E-04,1.26E-03,3.70E-04,
2024/2/13 13:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,10.9,1.52E-03,4.97E-04,1.13E-03,3.58E-04,
2024/2/13 14:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.41E-03,5.06E-04,1.20E-03,3.72E-04,
2024/2/13 15:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.1,11,1.52E-03,5.03E-04,1.14E-03,3.56E-04,
2024/2/13 16:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,10.9,1.02E-03,5.36E-04,1.08E-03,3.45E-04,
2024/2/13 17:00,15.3,15,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.27E-03,5.12E-04,1.22E-03,3.66E-04,
2024/2/13 18:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.33E-03,5.05E-04,9.41E-04,3.66E-04,
2024/2/13 19:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,10.9,1.41E-03,4.99E-04,1.13E-03,3.74E-04,
2024/2/13 20:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.30E-03,5.25E-04,1.31E-03,3.31E-04,
2024/2/13 21:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.1,11,1.32E-03,5.09E-04,1.25E-03,3.50E-04,
2024/2/13 22:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,11,1.37E-03,5.18E-04,1.09E-03,3.72E-04,
2024/2/13 23:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.8 ,11.1,10.9,1.10E-03,5.17E-04,1.23E-03,3.30E-04,
2024/2/14 0:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,11.1,11,1.55E-03,5.06E-04,1.27E-03,3.55E-04,
2024/2/14 1:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,11.1,11,1.15E-03,5.15E-04,1.16E-03,3.63E-04,
2024/2/14 2:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,11,1.48E-03,5.18E-04,1.21E-03,3.57E-04,
2024/2/14 3:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,11,1.03E-03,5.35E-04,1.11E-03,3.74E-04,
2024/2/14 4:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.9 ,11.1,10.9,1.48E-03,5.16E-04,1.46E-03,3.34E-04,
2024/2/14 5:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,11.1,11,1.39E-03,5.14E-04,1.26E-03,3.62E-04,
2024/2/14 6:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,11,1.52E-03,5.15E-04,1.48E-03,3.30E-04,
2024/2/14 7:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,11.1,10.9,1.62E-03,5.09E-04,1.35E-03,3.69E-04,
2024/2/14 8:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,11,1.46E-03,4.94E-04,1.21E-03,3.70E-04,
2024/2/14 9:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.1,11,1.41E-03,5.23E-04,1.28E-03,3.73E-04,
2024/2/14 10:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.2,11,1.22E-03,5.64E-04,1.21E-03,3.46E-04,
2024/2/14 11:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.2,11,1.28E-03,5.36E-04,1.07E-03,3.63E-04,
2024/2/14 12:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.2,11.1,1.66E-03,5.13E-04,1.17E-03,3.22E-04,
2024/2/14 13:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.3,11.1,1.06E-03,5.56E-04,1.15E-03,3.43E-04,
2024/2/14 14:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.4,11.2,1.63E-03,5.10E-04,1.27E-03,3.33E-04,
2024/2/14 15:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.5,11.3,1.03E-03,5.34E-04,1.29E-03,3.48E-04,
2024/2/14 16:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.5,11.3,1.08E-03,5.38E-04,1.24E-03,3.47E-04,
2024/2/14 17:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.6,11.4,1.37E-03,5.41E-04,1.14E-03,3.51E-04,
2024/2/14 18:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.6,11.5,1.58E-03,5.54E-04,1.14E-03,3.93E-04,
2024/2/14 19:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.7,11.5,1.22E-03,5.31E-04,1.15E-03,3.75E-04,
2024/2/14 20:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.9 ,11.8,11.6,1.09E-03,4.98E-04,1.25E-03,3.47E-04,
2024/2/14 21:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,11.8,11.7,1.27E-03,4.89E-04,1.12E-03,3.60E-04,
2024/2/14 22:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,11.9,11.7,1.26E-03,4.61E-04,1.33E-03,3.52E-04,
2024/2/14 23:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.9 ,12,11.8,1.18E-03,4.99E-04,1.38E-03,3.61E-04,
2024/2/15 0:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.8 ,12,11.8,1.63E-03,5.13E-04,1.07E-03,3.65E-04,
2024/2/15 1:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,12,11.8,1.13E-03,5.53E-04,1.27E-03,3.60E-04,
2024/2/15 2:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.1,11.9,1.27E-03,5.50E-04,1.14E-03,3.71E-04,
2024/2/15 3:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.9 ,12.1,12,1.38E-03,5.31E-04,1.15E-03,3.46E-04,
2024/2/15 4:00,15.3,15,12.6,14.7,14.8,15.5,2.5 ,1.3 ,3.9 ,12.2,12,1.21E-03,5.48E-04,1.28E-03,3.67E-04,
2024/2/15 5:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.2,12,1.30E-03,5.57E-04,1.15E-03,3.42E-04,
2024/2/15 6:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,12.3,12.1,1.25E-03,5.58E-04,1.08E-03,3.57E-04,
2024/2/15 7:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.3,12.1,1.24E-03,5.42E-04,1.00E-03,3.21E-04,
2024/2/15 8:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.4,12.2,1.37E-03,5.30E-04,1.22E-03,3.72E-04,
2024/2/15 9:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,12.4,12.3,1.35E-03,5.38E-04,1.00E-03,3.57E-04,
2024/2/15 10:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.8 ,12.5,12.3,1.37E-03,5.19E-04,1.36E-03,3.29E-04,
2024/2/15 11:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.5,12.3,1.14E-03,5.54E-04,1.51E-03,3.38E-04,
2024/2/15 12:00,15.3,15,12.6,14.7,14.8,15.5,2.6 ,1.3 ,3.9 ,12.6,12.4,1.72E-03,5.37E-04,1.29E-03,3.67E-04,
2024/2/15 13:00,15.3,15,12.6,14.8,14.8,15.5,2.6 ,1.3 ,3.9 ,12.6,12.5,1.93E-03,5.12E-04,1.15E-03,3.36E-04,
2024/2/15 14:00,15.3,15,12.6,14.8,14.8,15.5,2.6 ,1.3 ,3.9 ,12.6,12.5,1.26E-03,5.67E-04,1.28E-03,3.58E-04,
2024/2/15 15:00,15.3,15,12.6,14.8,14.8,15.5,2.5 ,1.3 ,3.9 ,12.6,12.5,1.67E-03,5.49E-04,1.18E-03,3.67E-04,
2024/2/15 16:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.5,1.29E-03,5.51E-04,1.02E-03,3.38E-04,
2024/2/15 17:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.5,1.28E-03,5.41E-04,9.92E-04,3.59E-04,
2024/2/15 18:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.5,1.53E-03,5.28E-04,1.47E-03,3.43E-04,
2024/2/15 19:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.6,12.5,1.75E-03,5.12E-04,1.18E-03,3.43E-04,
2024/2/15 20:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.5,1.57E-03,5.32E-04,8.93E-04,3.75E-04,
2024/2/15 21:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.6,1.47E-03,5.17E-04,1.14E-03,3.60E-04,
2024/2/15 22:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.7,12.5,1.42E-03,5.36E-04,9.82E-04,3.62E-04,
2024/2/15 23:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.6,12.5,1.34E-03,5.43E-04,1.22E-03,3.38E-04,
2024/2/16 0:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.7,12.5,1.62E-03,5.21E-04,1.41E-03,3.47E-04,
2024/2/16 1:00,15.3,15,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.6,1.10E-03,5.35E-04,1.18E-03,3.39E-04,
2024/2/16 2:00,15.3,15,12.6,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.6,1.32E-03,4.78E-04,1.31E-03,3.35E-04,
2024/2/16 3:00,15.3,15.1,12.7,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.7,12.6,1.58E-03,5.41E-04,1.13E-03,3.34E-04,
2024/2/16 4:00,15.3,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.7,12.6,1.45E-03,5.09E-04,1.03E-03,3.53E-04,
2024/2/16 5:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.8,12.6,1.29E-03,5.42E-04,9.18E-04,3.48E-04,
2024/2/16 6:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.5,1.47E-03,5.26E-04,1.24E-03,3.32E-04,
2024/2/16 7:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.5,1.45E-03,5.10E-04,1.11E-03,3.53E-04,
2024/2/16 8:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.5,1.29E-03,5.23E-04,8.86E-04,3.68E-04,
2024/2/16 9:00,15.3,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.4,1.58E-03,5.19E-04,1.03E-03,3.71E-04,
2024/2/16 10:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.4,1.58E-03,5.11E-04,1.15E-03,3.58E-04,
2024/2/16 11:00,15.4,15.1,12.7,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.5,1.08E-03,5.32E-04,1.23E-03,3.45E-04,
2024/2/16 12:00,15.3,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.4,1.71E-03,4.94E-04,1.16E-03,3.34E-04,
2024/2/16 13:00,15.3,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.4,1.63E-03,5.19E-04,1.13E-03,3.48E-04,
2024/2/16 14:00,15.4,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.5,12.4,1.16E-03,5.44E-04,1.06E-03,3.77E-04,
2024/2/16 15:00,15.4,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.4,1.28E-03,5.52E-04,1.04E-03,3.54E-04,
2024/2/16 16:00,15.3,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.5,12.3,1.51E-03,5.43E-04,1.08E-03,3.83E-04,
2024/2/16 17:00,15.4,15.1,12.6,14.8,14.8,15.6,2.5 ,1.3 ,3.9 ,12.6,12.3,1.66E-03,5.29E-04,1.13E-03,3.61E-04,
2024/2/16 18:00,15.4,15.1,12.6,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.5,12.3,1.54E-03,5.19E-04,1.40E-03,3.36E-04,
2024/2/16 19:00,15.3,15.1,12.6,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.4,12.2,1.44E-03,5.23E-04,1.04E-03,3.65E-04,
2024/2/16 20:00,15.3,15.1,12.6,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.4,12.1,1.25E-03,4.96E-04,1.15E-03,3.42E-04,
2024/2/16 21:00,15.3,15.1,12.6,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.34E-03,5.36E-04,1.19E-03,3.41E-04,
2024/2/16 22:00,15.3,15.1,12.6,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.35E-03,5.25E-04,1.02E-03,3.49E-04,
2024/2/16 23:00,15.3,15.1,12.6,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.86E-03,5.23E-04,9.93E-04,3.79E-04,
2024/2/17 0:00,15.3,15.1,12.5,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.2,12,1.21E-03,5.50E-04,1.34E-03,3.40E-04,
2024/2/17 1:00,15.3,15.1,12.5,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.1,12,1.23E-03,5.09E-04,1.26E-03,3.78E-04,
2024/2/17 2:00,15.3,15,12.5,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.1,11.9,1.23E-03,5.24E-04,1.18E-03,3.75E-04,
2024/2/17 3:00,15.3,15,12.5,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.1,11.9,1.79E-03,5.16E-04,9.03E-04,3.77E-04,
2024/2/17 4:00,15.3,15,12.5,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12,11.8,1.33E-03,5.26E-04,1.34E-03,3.31E-04,
2024/2/17 5:00,15.3,15,12.5,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12,11.8,1.14E-03,5.16E-04,1.18E-03,3.83E-04,
2024/2/17 6:00,15.3,15,12.5,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.9,11.8,1.67E-03,5.12E-04,1.41E-03,3.51E-04,
2024/2/17 7:00,15.3,15,12.5,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,11.9,11.6,1.42E-03,5.57E-04,1.27E-03,3.62E-04,
2024/2/17 8:00,15.3,15,12.5,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.77E-03,5.30E-04,1.37E-03,3.49E-04,
2024/2/17 9:00,15.3,15,12.5,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.5,1.75E-03,5.21E-04,1.07E-03,3.37E-04,
2024/2/17 10:00,15.3,15,12.5,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.51E-03,5.30E-04,1.15E-03,3.45E-04,
2024/2/17 11:00,15.3,15,12.4,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.7,11.6,1.52E-03,5.41E-04,1.46E-03,3.31E-04,
2024/2/17 12:00,15.3,15,12.4,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.6,1.42E-03,5.40E-04,1.28E-03,3.52E-04,
2024/2/17 13:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.6,9.97E-04,5.60E-04,1.49E-03,3.30E-04,
2024/2/17 14:00,15.3,15,12.4,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.5,1.36E-03,5.42E-04,8.30E-04,3.68E-04,
2024/2/17 15:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.5,1.42E-03,5.11E-04,1.53E-03,3.45E-04,
2024/2/17 16:00,15.3,15,12.4,14.8,14.7,15.6,2.5 ,1.3 ,3.9 ,11.8,11.5,1.45E-03,5.04E-04,1.34E-03,3.73E-04,
2024/2/17 17:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,11.7,11.5,1.33E-03,4.94E-04,1.05E-03,3.53E-04,
2024/2/17 18:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.7,11.5,7.93E-04,5.03E-04,1.27E-03,3.42E-04,
2024/2/17 19:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.6,11.5,1.03E-03,4.99E-04,1.18E-03,3.22E-04,
2024/2/17 20:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.5,1.30E-03,4.99E-04,1.10E-03,3.62E-04,
2024/2/17 21:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.5,1.68E-03,5.04E-04,1.20E-03,3.51E-04,
2024/2/17 22:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.6,11.4,1.26E-03,5.56E-04,1.17E-03,3.57E-04,
2024/2/17 23:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.6,11.4,1.53E-03,5.15E-04,1.27E-03,3.64E-04,
2024/2/18 0:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.5,11.4,1.23E-03,5.04E-04,1.19E-03,3.46E-04,
2024/2/18 1:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.24E-03,5.38E-04,1.13E-03,3.62E-04,
2024/2/18 2:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.36E-03,5.27E-04,1.31E-03,3.25E-04,
2024/2/18 3:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.20E-03,5.41E-04,1.18E-03,3.44E-04,
2024/2/18 4:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.76E-03,5.20E-04,1.09E-03,3.63E-04,
2024/2/18 5:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,11.4,11.3,1.23E-03,5.12E-04,7.36E-04,3.85E-04,
2024/2/18 6:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.4,11.2,1.81E-03,5.24E-04,1.08E-03,3.57E-04,
2024/2/18 7:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.3,11.2,1.35E-03,5.41E-04,1.34E-03,3.67E-04,
2024/2/18 8:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.3,11.1,1.38E-03,5.36E-04,1.25E-03,3.44E-04,
2024/2/18 9:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.3,11.2,1.19E-03,5.40E-04,1.35E-03,3.26E-04,
2024/2/18 10:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.4,11.1,1.56E-03,5.23E-04,9.90E-04,3.48E-04,
2024/2/18 11:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.3,11.1,1.13E-03,5.14E-04,1.17E-03,3.82E-04,
2024/2/18 12:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.4,11.3,1.16E-03,4.70E-04,1.22E-03,3.61E-04,
2024/2/18 13:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.4,11.2,9.98E-04,5.09E-04,1.11E-03,3.57E-04,
2024/2/18 14:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.4,11.3,1.16E-03,5.42E-04,1.11E-03,3.50E-04,
2024/2/18 15:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.58E-03,5.35E-04,9.99E-04,3.65E-04,
2024/2/18 16:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.38E-03,5.60E-04,1.30E-03,3.65E-04,
2024/2/18 17:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.40E-03,5.43E-04,1.32E-03,3.75E-04,
2024/2/18 18:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,9.53E-04,5.57E-04,1.08E-03,3.77E-04,
2024/2/18 19:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.49E-03,5.32E-04,1.26E-03,3.54E-04,
2024/2/18 20:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.51E-03,5.44E-04,1.32E-03,3.56E-04,
2024/2/18 21:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,1.48E-03,5.48E-04,1.19E-03,3.79E-04,
2024/2/18 22:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.39E-03,5.45E-04,1.32E-03,3.32E-04,
2024/2/18 23:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.38E-03,5.51E-04,1.00E-03,3.60E-04,
2024/2/19 0:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,7.99E-04,5.58E-04,1.37E-03,3.30E-04,
2024/2/19 1:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,1.35E-03,5.39E-04,1.11E-03,3.38E-04,
2024/2/19 2:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.62E-03,5.34E-04,8.98E-04,3.65E-04,
2024/2/19 3:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,1.25E-03,5.51E-04,1.23E-03,3.71E-04,
2024/2/19 4:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.47E-03,5.40E-04,1.11E-03,3.74E-04,
2024/2/19 5:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.30E-03,5.63E-04,1.23E-03,3.49E-04,
2024/2/19 6:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.59E-03,5.30E-04,1.05E-03,3.72E-04,
2024/2/19 7:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.14E-03,5.39E-04,1.22E-03,3.64E-04,
2024/2/19 8:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,1.15E-03,5.61E-04,1.12E-03,3.68E-04,
2024/2/19 9:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.46E-03,5.68E-04,1.27E-03,3.67E-04,
2024/2/19 10:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.3,1.42E-03,5.30E-04,1.12E-03,3.38E-04,
2024/2/19 11:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.5,11.4,1.21E-03,5.67E-04,1.32E-03,3.27E-04,
2024/2/19 12:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.5,1.37E-03,5.19E-04,1.14E-03,3.41E-04,
2024/2/19 13:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.5,1.02E-03,5.26E-04,1.29E-03,3.48E-04,
2024/2/19 14:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.5,1.33E-03,5.23E-04,1.22E-03,3.78E-04,
2024/2/19 15:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.6,11.6,1.28E-03,5.34E-04,9.76E-04,3.79E-04,
2024/2/19 16:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.5,1.26E-03,5.16E-04,1.24E-03,3.40E-04,
2024/2/19 17:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.7,11.6,1.54E-03,5.36E-04,9.93E-04,3.57E-04,
2024/2/19 18:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.6,1.50E-03,5.24E-04,1.01E-03,3.62E-04,
2024/2/19 19:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.6,9.40E-04,5.34E-04,1.19E-03,3.48E-04,
2024/2/19 20:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.6,1.23E-03,5.58E-04,-,-,
2024/2/19 21:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.7,1.48E-03,5.29E-04,-,-,
2024/2/19 22:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.9,11.8,1.69E-03,5.19E-04,-,-,
2024/2/19 23:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.7,1.40E-03,5.32E-04,-,-,
2024/2/20 0:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.8,11.7,1.23E-03,5.30E-04,1.22E-03,3.34E-04,
2024/2/20 1:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,11.9,11.8,1.52E-03,5.38E-04,1.25E-03,3.47E-04,
2024/2/20 2:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.8,9.45E-04,5.46E-04,1.16E-03,3.59E-04,
2024/2/20 3:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.8,1.13E-03,5.25E-04,1.19E-03,3.48E-04,
2024/2/20 4:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.8,1.71E-03,5.43E-04,1.22E-03,3.28E-04,
2024/2/20 5:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.9,1.24E-03,5.73E-04,9.98E-04,3.62E-04,
2024/2/20 6:00,15.3,15,12.4,14.8,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.8,1.28E-03,5.82E-04,1.23E-03,3.27E-04,
2024/2/20 7:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12,12,1.26E-03,5.30E-04,1.22E-03,3.44E-04,
2024/2/20 8:00,15.3,15,12.4,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12.1,12,1.24E-03,5.17E-04,1.24E-03,3.33E-04,
2024/2/20 9:00,15.3,15,12.4,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12.1,12,1.00E-03,4.87E-04,1.15E-03,3.47E-04,
2024/2/20 10:00,15.3,15,12.4,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12.1,12,1.25E-03,4.87E-04,9.92E-04,3.69E-04,
2024/2/20 11:00,15.3,15,12.4,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12.1,12,1.28E-03,5.15E-04,1.37E-03,3.48E-04,
2024/2/20 12:00,15.3,15,12.4,14.8,14.7,15.7,2.6 ,1.3 ,3.9 ,12.2,12,1.36E-03,5.75E-04,9.90E-04,3.47E-04,
2024/2/20 13:00,15.3,15,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.2,12.1,1.41E-03,5.73E-04,1.29E-03,3.32E-04,
2024/2/20 14:00,15.3,15,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.43E-03,5.77E-04,1.23E-03,3.38E-04,
2024/2/20 15:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.53E-03,6.02E-04,1.26E-03,3.46E-04,
2024/2/20 16:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.13E-03,6.02E-04,1.27E-03,3.38E-04,
2024/2/20 17:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.06E-03,5.92E-04,1.00E-03,3.53E-04,
2024/2/20 18:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.3,1.53E-03,5.83E-04,1.34E-03,3.51E-04,
2024/2/20 19:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.2,1.47E-03,5.90E-04,1.16E-03,3.31E-04,
2024/2/20 20:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.3,1.25E-03,5.45E-04,1.26E-03,3.41E-04,
2024/2/20 21:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.3,1.29E-03,5.56E-04,1.27E-03,3.62E-04,
2024/2/20 22:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.2,1.51E-03,5.43E-04,1.15E-03,3.42E-04,
2024/2/20 23:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.3,1.38E-03,5.44E-04,1.46E-03,3.12E-04,
2024/2/21 0:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.3,1.23E-03,5.59E-04,1.18E-03,3.51E-04,
2024/2/21 1:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.4,12.2,1.22E-03,5.54E-04,1.32E-03,3.44E-04,
2024/2/21 2:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.3,1.06E-03,5.33E-04,1.41E-03,3.46E-04,
2024/2/21 3:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.44E-03,5.00E-04,1.19E-03,3.56E-04,
2024/2/21 4:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.3,9.70E-04,5.45E-04,1.26E-03,3.33E-04,
2024/2/21 5:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.4,12.3,1.28E-03,5.02E-04,1.40E-03,3.34E-04,
2024/2/21 6:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.55E-03,5.62E-04,1.15E-03,3.38E-04,
2024/2/21 7:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.80E-03,5.20E-04,1.23E-03,3.39E-04,
2024/2/21 8:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.23E-03,5.55E-04,1.21E-03,3.41E-04,
2024/2/21 9:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.34E-03,5.42E-04,1.06E-03,3.40E-04,
2024/2/21 10:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.56E-03,5.25E-04,1.03E-03,3.52E-04,
2024/2/21 11:00,15.4,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.2,1.51E-03,5.26E-04,1.08E-03,3.51E-04,
2024/2/21 12:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.72E-03,5.11E-04,1.13E-03,3.47E-04,
2024/2/21 13:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.52E-03,5.16E-04,1.38E-03,3.47E-04,
2024/2/21 14:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.19E-03,5.28E-04,1.14E-03,3.49E-04,
2024/2/21 15:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.2,1.37E-03,5.21E-04,1.40E-03,3.25E-04,
2024/2/21 16:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.24E-03,5.42E-04,9.43E-04,3.88E-04,
2024/2/21 17:00,15.4,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.2,1.45E-03,5.22E-04,1.27E-03,3.43E-04,
2024/2/21 18:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.22E-03,5.34E-04,1.09E-03,3.39E-04,
2024/2/21 19:00,15.3,15.1,12.4,14.8,14.8,15.7,2.6 ,1.3 ,3.9 ,12.3,12.1,1.07E-03,5.53E-04,1.33E-03,3.44E-04,
2024/2/21 20:00,15.3,15.1,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.44E-03,5.43E-04,1.13E-03,3.55E-04,
2024/2/21 21:00,15.3,15,12.4,14.8,14.8,15.7,2.5 ,1.3 ,3.9 ,12.3,12.1,1.60E-03,5.05E-04,1.11E-03,3.66E-04,
2024/2/21 22:00,15.3,15,12.4,14.8,14.8,15.6,2.6 ,1.3 ,3.9 ,12.3,12.1,1.29E-03,5.70E-04,1.17E-03,3.41E-04,
2024/2/21 23:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12,1.27E-03,5.48E-04,1.07E-03,3.56E-04,
2024/2/22 0:00,15.3,15,12.4,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,12.2,12,1.13E-03,5.52E-04,9.53E-04,3.41E-04,
2024/2/22 1:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12,1.12E-03,5.34E-04,1.16E-03,3.44E-04,
2024/2/22 2:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12.1,1.39E-03,5.34E-04,9.97E-04,3.59E-04,
2024/2/22 3:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12,1.29E-03,5.11E-04,1.23E-03,3.62E-04,
2024/2/22 4:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12,1.79E-03,5.38E-04,1.29E-03,3.34E-04,
2024/2/22 5:00,15.3,15,12.4,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.1,12,1.47E-03,5.04E-04,1.34E-03,3.60E-04,
2024/2/22 6:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.2,12,1.37E-03,4.75E-04,1.15E-03,3.63E-04,
2024/2/22 7:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.1,12,1.55E-03,5.12E-04,1.23E-03,3.47E-04,
2024/2/22 8:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.1,11.9,1.34E-03,5.56E-04,1.20E-03,3.59E-04,
2024/2/22 9:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.1,11.9,1.71E-03,5.22E-04,1.18E-03,3.46E-04,
2024/2/22 10:00,15.3,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12.1,11.8,1.28E-03,5.27E-04,1.13E-03,3.80E-04,
2024/2/22 11:00,15.2,15,12.3,14.7,14.7,15.6,2.6 ,1.3 ,3.9 ,12,11.9,1.45E-03,5.06E-04,-,-,
2024/2/22 12:00,15.2,14.9,12.3,14.7,14.7,15.6,2.5 ,1.3 ,3.9 ,12,11.8,1.74E-03,5.13E-04,-,-,
2024/2/22 13:00,15.2,14.9,12.3,14.7,14.7,15.5,2.6 ,1.3 ,3.9 ,12,11.8,1.48E-03,5.27E-04,-,-,
2024/2/22 14:00,15.2,14.9,12.3,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,12,11.8,1.65E-03,5.30E-04,1.01E-03,3.72E-04,
2024/2/22 15:00,15.2,14.9,12.3,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,12,11.8,1.35E-03,5.32E-04,1.21E-03,3.62E-04,
2024/2/22 16:00,15.2,14.9,12.3,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.9,11.8,1.17E-03,5.46E-04,1.41E-03,3.31E-04,
2024/2/22 17:00,15.2,14.9,12.3,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,12,11.8,1.22E-03,5.51E-04,1.21E-03,3.52E-04,
2024/2/22 18:00,15.2,14.9,12.3,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,11.9,11.7,1.38E-03,5.19E-04,1.09E-03,3.79E-04,
2024/2/22 19:00,15.2,14.9,12.3,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,11.9,11.6,1.01E-03,5.50E-04,1.07E-03,3.85E-04,
2024/2/22 20:00,15.2,14.9,12.2,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.9,11.7,1.43E-03,5.26E-04,1.43E-03,3.34E-04,
2024/2/22 21:00,15.2,14.9,12.2,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,11.8,11.6,1.47E-03,5.44E-04,1.14E-03,3.66E-04,
2024/2/22 22:00,15.2,14.9,12.2,14.6,14.6,15.5,2.6 ,1.3 ,3.9 ,11.8,11.7,1.13E-03,5.69E-04,1.21E-03,3.43E-04,
2024/2/22 23:00,15.1,14.9,12.2,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.8,11.7,1.58E-03,5.18E-04,1.24E-03,3.60E-04,
2024/2/23 0:00,15.1,14.9,12.2,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.8,11.6,1.32E-03,5.38E-04,1.41E-03,3.34E-04,
2024/2/23 1:00,15.1,14.9,12.2,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.8,11.6,1.12E-03,5.42E-04,9.99E-04,3.75E-04,
2024/2/23 2:00,15.1,14.8,12.2,14.6,14.6,15.5,2.5 ,1.3 ,3.9 ,11.8,11.6,1.25E-03,5.52E-04,9.69E-04,3.58E-04,
2024/2/23 3:00,15.1,14.8,12.2,14.6,14.6,15.4,2.5 ,1.3 ,3.9 ,11.8,11.6,1.06E-03,5.33E-04,1.11E-03,3.69E-04,
2024/2/23 4:00,15.1,14.8,12.2,14.6,14.6,15.4,2.5 ,1.3 ,3.9 ,11.8,11.6,1.42E-03,5.32E-04,1.02E-03,3.76E-04,
2024/2/23 5:00,15.1,14.8,12.2,14.6,14.6,15.4,2.5 ,1.3 ,3.9 ,11.7,11.6,1.36E-03,5.24E-04,1.33E-03,3.46E-04,
2024/2/23 6:00,15.1,14.8,12.2,14.6,14.6,15.4,2.6 ,1.3 ,3.9 ,11.7,11.5,1.59E-03,5.41E-04,1.04E-03,3.52E-04,
2024/2/23 7:00,15.1,14.8,12.2,14.5,14.5,15.4,2.6 ,1.3 ,3.9 ,11.7,11.5,1.25E-03,5.57E-04,1.24E-03,3.59E-04,
2024/2/23 8:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.7,11.5,1.48E-03,5.18E-04,1.42E-03,3.69E-04,
2024/2/23 9:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.5,1.11E-03,5.29E-04,1.03E-03,3.59E-04,
2024/2/23 10:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.5,1.52E-03,5.48E-04,1.09E-03,3.73E-04,
2024/2/23 11:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.5,1.48E-03,5.31E-04,1.14E-03,3.81E-04,
2024/2/23 12:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.5,1.49E-03,5.30E-04,1.22E-03,3.67E-04,
2024/2/23 13:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.4,1.42E-03,5.30E-04,1.06E-03,3.77E-04,
2024/2/23 14:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.4,1.63E-03,5.07E-04,8.10E-04,3.78E-04,
2024/2/23 15:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.5,1.38E-03,5.33E-04,1.11E-03,3.76E-04,
2024/2/23 16:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.6,11.4,1.25E-03,5.22E-04,1.16E-03,3.49E-04,
2024/2/23 17:00,15,14.8,12.2,14.5,14.5,15.4,2.6 ,1.3 ,3.9 ,11.5,11.3,1.24E-03,5.52E-04,1.20E-03,3.73E-04,
2024/2/23 18:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.4,9.91E-04,5.44E-04,1.17E-03,3.81E-04,
2024/2/23 19:00,15.1,14.8,12.2,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.3,1.43E-03,5.66E-04,1.12E-03,3.73E-04,
2024/2/23 20:00,15.1,14.8,12.1,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.3,1.30E-03,5.47E-04,1.07E-03,3.71E-04,
2024/2/23 21:00,15.1,14.8,12.1,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.3,1.41E-03,5.44E-04,1.11E-03,3.57E-04,
2024/2/23 22:00,15,14.8,12.1,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.3,1.32E-03,5.51E-04,1.04E-03,3.07E-04,
2024/2/23 23:00,15,14.8,12.1,14.5,14.5,15.4,2.5 ,1.3 ,3.9 ,11.5,11.3,1.46E-03,5.30E-04,1.25E-03,3.66E-04,
2024/2/24 0:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.4,11.2,1.21E-03,5.59E-04,1.34E-03,3.61E-04,
2024/2/24 1:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.4,11.2,1.72E-03,5.25E-04,1.33E-03,3.50E-04,
2024/2/24 2:00,15,14.7,12.1,14.5,14.5,15.3,2.6 ,1.3 ,3.9 ,11.3,11.2,9.31E-04,5.70E-04,1.05E-03,3.73E-04,
2024/2/24 3:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.4,11.1,1.36E-03,5.23E-04,1.26E-03,3.64E-04,
2024/2/24 4:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.3,11.1,1.40E-03,5.38E-04,1.17E-03,3.55E-04,
2024/2/24 5:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.3,11.1,1.80E-03,4.62E-04,1.22E-03,3.71E-04,
2024/2/24 6:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.3,11.1,1.37E-03,5.34E-04,1.30E-03,3.40E-04,
2024/2/24 7:00,15,14.7,12.1,14.5,14.5,15.3,2.5 ,1.3 ,3.9 ,11.3,11.1,1.22E-03,5.80E-04,8.26E-04,3.79E-04,
2024/2/24 8:00,15,14.7,12.1,14.4,14.5,15.3,2.5 ,1.3 ,3.9 ,11.2,11.1,1.77E-03,5.25E-04,9.95E-04,3.35E-04,
2024/2/24 9:00,15,14.7,12.1,14.4,14.5,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.56E-03,5.10E-04,1.41E-03,3.60E-04,
2024/2/24 10:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.39E-03,5.26E-04,1.31E-03,3.26E-04,
2024/2/24 11:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.42E-03,5.28E-04,1.12E-03,3.46E-04,
2024/2/24 12:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.1,11,1.51E-03,5.18E-04,1.30E-03,3.80E-04,
2024/2/24 13:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.8 ,11.2,11,1.26E-03,5.38E-04,1.01E-03,3.87E-04,
2024/2/24 14:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.24E-03,5.17E-04,1.28E-03,3.59E-04,
2024/2/24 15:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.25E-03,5.06E-04,1.28E-03,3.56E-04,
2024/2/24 16:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11.1,1.27E-03,5.12E-04,1.07E-03,3.47E-04,
2024/2/24 17:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11.1,1.76E-03,4.85E-04,1.15E-03,3.40E-04,
2024/2/24 18:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11.1,1.21E-03,5.19E-04,1.24E-03,3.57E-04,
2024/2/24 19:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.27E-03,5.15E-04,1.03E-03,3.64E-04,
2024/2/24 20:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.2,11,1.54E-03,4.97E-04,1.31E-03,3.64E-04,
2024/2/24 21:00,15,14.7,12.1,14.4,14.4,15.3,2.5 ,1.3 ,3.9 ,11.1,11,9.30E-04,5.34E-04,1.26E-03,3.64E-04,
2024/2/24 22:00,14.9,14.7,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11.1,11,9.67E-04,5.25E-04,1.13E-03,3.66E-04,
2024/2/24 23:00,14.9,14.7,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11.1,11,1.56E-03,5.25E-04,1.11E-03,3.65E-04,
2024/2/25 0:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11.1,11,1.65E-03,5.03E-04,1.08E-03,3.77E-04,
2024/2/25 1:00,14.9,14.7,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11.1,11,1.51E-03,5.12E-04,1.17E-03,3.40E-04,
2024/2/25 2:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.9,1.32E-03,4.68E-04,1.25E-03,3.45E-04,
2024/2/25 3:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.9,1.73E-03,4.83E-04,1.08E-03,3.67E-04,
2024/2/25 4:00,14.9,14.6,12.1,14.4,14.4,15.2,2.6 ,1.3 ,3.9 ,11,10.8,1.35E-03,4.89E-04,8.99E-04,4.08E-04,
2024/2/25 5:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.8,1.40E-03,5.05E-04,1.48E-03,3.36E-04,
2024/2/25 6:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.8,1.47E-03,5.21E-04,1.01E-03,3.69E-04,
2024/2/25 7:00,14.9,14.6,12.1,14.4,14.4,15.2,2.6 ,1.3 ,3.9 ,11,10.8,1.42E-03,5.25E-04,8.84E-04,3.55E-04,
2024/2/25 8:00,14.9,14.6,12.1,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.8,1.74E-03,4.86E-04,1.17E-03,3.70E-04,
2024/2/25 9:00,14.9,14.6,12,14.4,14.4,15.2,2.5 ,1.3 ,3.9 ,11,10.8,1.58E-03,5.10E-04,1.13E-03,3.81E-04,
2024/2/25 10:00,14.9,14.6,12,14.3,14.4,15.2,2.5 ,1.3 ,3.9 ,10.9,10.8,1.32E-03,4.71E-04,1.16E-03,3.58E-04,
2024/2/25 11:00,14.9,14.6,12,14.3,14.4,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.32E-03,4.96E-04,1.07E-03,3.39E-04,
2024/2/25 12:00,14.9,14.6,12,14.3,14.4,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.11E-03,5.30E-04,1.40E-03,3.52E-04,
2024/2/25 13:00,14.9,14.6,12,14.3,14.4,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.74E-03,4.98E-04,1.22E-03,3.74E-04,
2024/2/25 14:00,14.9,14.6,12,14.3,14.4,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.26E-03,5.19E-04,1.18E-03,3.35E-04,
2024/2/25 15:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.8,1.42E-03,4.96E-04,8.21E-04,3.70E-04,
2024/2/25 16:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.43E-03,5.06E-04,1.04E-03,3.53E-04,
2024/2/25 17:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.09E-03,5.35E-04,1.27E-03,3.54E-04,
2024/2/25 18:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.10E-03,5.02E-04,1.17E-03,3.69E-04,
2024/2/25 19:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.9,10.7,1.11E-03,4.71E-04,1.22E-03,3.73E-04,
2024/2/25 20:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.7,1.15E-03,4.99E-04,1.01E-03,3.70E-04,
2024/2/25 21:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.7,1.36E-03,5.04E-04,1.13E-03,3.55E-04,
2024/2/25 22:00,14.9,14.6,12,14.3,14.3,15.2,2.6 ,1.3 ,3.9 ,10.8,10.7,1.45E-03,5.20E-04,1.07E-03,3.53E-04,
2024/2/25 23:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.6,1.25E-03,5.24E-04,1.25E-03,3.66E-04,
2024/2/26 0:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.6,1.15E-03,5.24E-04,1.04E-03,3.79E-04,
2024/2/26 1:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.9 ,10.8,10.6,1.46E-03,5.02E-04,9.32E-04,3.77E-04,
2024/2/26 2:00,14.9,14.6,12,14.3,14.3,15.1,2.5 ,1.3 ,3.9 ,10.8,10.6,1.36E-03,5.22E-04,1.38E-03,3.56E-04,
2024/2/26 3:00,14.9,14.6,12,14.3,14.3,15.2,2.5 ,1.3 ,3.8 ,10.8,10.6,1.30E-03,5.03E-04,1.04E-03,3.60E-04,
2024/2/26 4:00,14.9,14.6,12,14.3,14.3,15.1,2.5 ,1.3 ,3.8 ,10.8,10.6,1.22E-03,4.73E-04,1.14E-03,3.44E-04,
2024/2/26 5:00,14.9,14.6,12,14.3,14.3,15.1,2.5 ,1.3 ,3.8 ,10.8,10.6,1.57E-03,5.06E-04,1.23E-03,3.71E-04,
2024/2/26 6:00,14.9,14.6,12,14.3,14.3,15.1,2.5 ,1.3 ,3.8 ,10.8,10.6,1.51E-03,4.61E-04,9.77E-04,3.72E-04,
2024/2/26 7:00,14.8,14.6,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.48E-03,5.02E-04,-,-,
2024/2/26 8:00,14.8,14.6,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.09E-03,5.52E-04,-,-,
2024/2/26 9:00,14.8,14.6,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.30E-03,5.66E-04,1.14E-03,3.64E-04,
2024/2/26 10:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.7,10.5,1.45E-03,5.58E-04,1.09E-03,3.68E-04,
2024/2/26 11:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.12E-03,5.29E-04,1.02E-03,3.58E-04,
2024/2/26 12:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.8 ,10.8,10.6,1.43E-03,5.40E-04,1.13E-03,3.52E-04,
2024/2/26 13:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.48E-03,5.39E-04,1.33E-03,3.79E-04,
2024/2/26 14:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.36E-03,5.30E-04,1.01E-03,3.62E-04,
2024/2/26 15:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.29E-03,5.40E-04,8.56E-04,3.55E-04,
2024/2/26 16:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.18E-03,5.58E-04,1.19E-03,3.67E-04,
2024/2/26 17:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.30E-03,5.45E-04,1.14E-03,3.42E-04,
