,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2024/2/26 18:00,14.8,14.5,12,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.19E-03,5.68E-04,1.18E-03,3.42E-04,
2024/2/26 19:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,ND,4.14E-04,9.55E-04,3.61E-04,
2024/2/26 20:00,14.8,14.5,11.9,14.3,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.62E-03,5.33E-04,1.17E-03,3.77E-04,
2024/2/26 21:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.8,10.6,1.29E-03,5.59E-04,1.32E-03,3.63E-04,
2024/2/26 22:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.7,10.6,1.65E-03,5.33E-04,1.15E-03,3.68E-04,
2024/2/26 23:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.7,10.6,1.31E-03,5.03E-04,1.22E-03,3.67E-04,
2024/2/27 0:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.7,10.5,1.56E-03,5.24E-04,1.17E-03,3.36E-04,
2024/2/27 1:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.7,10.5,1.17E-03,5.30E-04,9.66E-04,3.68E-04,
2024/2/27 2:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.7 ,10.6,10.5,1.60E-03,5.28E-04,1.24E-03,3.52E-04,
2024/2/27 3:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.6,10.5,1.46E-03,5.22E-04,8.82E-04,3.80E-04,
2024/2/27 4:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.6,10.5,1.49E-03,5.25E-04,1.40E-03,3.46E-04,
2024/2/27 5:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.7 ,10.6,10.5,1.22E-03,5.49E-04,1.09E-03,3.79E-04,
2024/2/27 6:00,14.8,14.5,11.9,14.2,14.3,15.1,2.4 ,1.3 ,3.7 ,10.6,10.5,1.53E-03,5.39E-04,1.22E-03,3.59E-04,
2024/2/27 7:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.8 ,10.6,10.4,1.45E-03,5.26E-04,1.12E-03,3.39E-04,
2024/2/27 8:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.7 ,10.5,10.4,1.62E-03,5.03E-04,1.20E-03,3.61E-04,
2024/2/27 9:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.7 ,10.5,10.4,1.23E-03,5.38E-04,1.02E-03,3.74E-04,
2024/2/27 10:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.7 ,10.5,10.4,1.43E-03,5.23E-04,1.14E-03,3.47E-04,
2024/2/27 11:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.5,10.4,1.60E-03,5.20E-04,1.26E-03,3.53E-04,
2024/2/27 12:00,14.8,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.5,10.3,1.40E-03,5.18E-04,1.16E-03,3.57E-04,
2024/2/27 13:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.8 ,10.5,10.3,1.48E-03,5.15E-04,9.38E-04,3.86E-04,
2024/2/27 14:00,14.8,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.5,10.3,1.48E-03,5.24E-04,1.13E-03,3.79E-04,
2024/2/27 15:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.8 ,10.4,10.3,1.52E-03,5.39E-04,1.41E-03,3.52E-04,
2024/2/27 16:00,14.8,14.5,11.9,14.2,14.2,15.1,2.4 ,1.3 ,3.8 ,10.5,10.3,1.06E-03,5.47E-04,1.34E-03,3.55E-04,
2024/2/27 17:00,14.8,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.5,10.3,1.60E-03,5.05E-04,1.16E-03,3.53E-04,
2024/2/27 18:00,14.8,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.5,10.3,1.30E-03,5.15E-04,1.23E-03,3.55E-04,
2024/2/27 19:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.5,10.3,1.47E-03,5.20E-04,1.03E-03,3.91E-04,
2024/2/27 20:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.5,10.2,1.51E-03,5.29E-04,1.53E-03,3.62E-04,
2024/2/27 21:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.4,10.3,1.25E-03,5.17E-04,1.62E-03,3.59E-04,
2024/2/27 22:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.4,10.2,1.14E-03,5.29E-04,1.05E-03,3.76E-04,
2024/2/27 23:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.3,1.59E-03,5.27E-04,1.10E-03,3.48E-04,
2024/2/28 0:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.4,10.2,1.13E-03,5.23E-04,9.96E-04,3.55E-04,
2024/2/28 1:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.3,10.2,1.28E-03,5.06E-04,1.41E-03,3.32E-04,
2024/2/28 2:00,14.7,14.5,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.3,10.3,1.23E-03,5.17E-04,1.26E-03,3.52E-04,
2024/2/28 3:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.4,10.2,1.25E-03,5.29E-04,1.14E-03,3.64E-04,
2024/2/28 4:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.28E-03,5.27E-04,1.08E-03,3.75E-04,
2024/2/28 5:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.48E-03,5.23E-04,1.59E-03,3.39E-04,
2024/2/28 6:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.50E-03,5.18E-04,1.08E-03,3.31E-04,
2024/2/28 7:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.8 ,10.3,10.1,1.26E-03,5.15E-04,1.27E-03,3.29E-04,
2024/2/28 8:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.38E-03,5.28E-04,1.18E-03,3.63E-04,
2024/2/28 9:00,14.7,14.4,11.9,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.40E-03,5.25E-04,1.05E-03,3.93E-04,
2024/2/28 10:00,14.7,14.4,11.9,14.1,14.2,15,2.4 ,1.3 ,3.8 ,10.2,10.1,1.26E-03,5.21E-04,1.11E-03,3.68E-04,
2024/2/28 11:00,14.7,14.4,11.8,14.2,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.46E-03,5.18E-04,1.10E-03,3.43E-04,
2024/2/28 12:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.28E-03,5.25E-04,1.24E-03,3.69E-04,
2024/2/28 13:00,14.7,14.4,11.9,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.52E-03,5.19E-04,1.02E-03,3.90E-04,
2024/2/28 14:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.43E-03,5.29E-04,1.18E-03,3.67E-04,
2024/2/28 15:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.2,1.40E-03,5.18E-04,1.15E-03,3.64E-04,
2024/2/28 16:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.2,1.04E-03,5.44E-04,1.27E-03,3.57E-04,
2024/2/28 17:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.3,1.12E-03,5.22E-04,1.17E-03,3.49E-04,
2024/2/28 18:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.2,1.20E-03,5.20E-04,1.21E-03,3.81E-04,
2024/2/28 19:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.2,1.68E-03,5.08E-04,8.32E-04,3.93E-04,
2024/2/28 20:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.4,10.3,1.22E-03,5.24E-04,1.35E-03,3.70E-04,
2024/2/28 21:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.3,1.47E-03,5.21E-04,1.35E-03,3.40E-04,
2024/2/28 22:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.34E-03,5.02E-04,7.98E-04,3.83E-04,
2024/2/28 23:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.24E-03,5.35E-04,9.99E-04,3.60E-04,
2024/2/29 0:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.49E-03,5.36E-04,1.34E-03,3.42E-04,
2024/2/29 1:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.3,10.2,1.30E-03,5.36E-04,1.44E-03,3.39E-04,
2024/2/29 2:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.39E-03,5.05E-04,1.07E-03,3.39E-04,
2024/2/29 3:00,14.7,14.4,11.8,14.1,14.2,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.41E-03,5.03E-04,1.32E-03,3.53E-04,
2024/2/29 4:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.20E-03,5.35E-04,1.36E-03,3.51E-04,
2024/2/29 5:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.42E-03,5.34E-04,1.25E-03,3.56E-04,
2024/2/29 6:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.2,10.1,1.38E-03,5.31E-04,1.19E-03,3.59E-04,
2024/2/29 7:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.3,10.1,1.53E-03,5.01E-04,1.33E-03,3.49E-04,
2024/2/29 8:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.2,10.1,1.43E-03,5.26E-04,1.56E-03,3.22E-04,
2024/2/29 9:00,14.6,14.4,11.8,14.1,14.1,14.9,2.4 ,1.3 ,3.7 ,10.2,10,1.14E-03,5.36E-04,1.08E-03,3.77E-04,
2024/2/29 10:00,14.7,14.4,11.8,14.1,14.1,15,2.4 ,1.3 ,3.7 ,10.2,10.1,1.63E-03,5.16E-04,1.01E-03,3.51E-04,
2024/2/29 11:00,14.7,14.4,11.8,14.1,14.1,14.9,0.0 ,0.0 ,0.0 ,-,-,1.24E-03,5.12E-04,1.08E-03,3.73E-04,
2024/2/29 12:00,14.6,14.4,11.8,14.1,14.1,14.9,0.0 ,0.0 ,0.0 ,-,-,1.02E-03,5.31E-04,1.09E-03,3.64E-04,
2024/2/29 13:00,14.7,14.4,11.8,14.1,14.1,14.9,2.5 ,1.2 ,3.8 ,10.2,10.1,1.20E-03,5.12E-04,1.13E-03,3.67E-04,
2024/2/29 14:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.2 ,3.8 ,10.3,10.1,1.25E-03,5.29E-04,1.12E-03,3.57E-04,
2024/2/29 15:00,14.6,14.4,11.8,14.1,14.1,15,2.5 ,1.2 ,3.8 ,10.3,10.1,1.38E-03,4.90E-04,1.31E-03,3.62E-04,
2024/2/29 16:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.2 ,3.8 ,10.3,10.2,1.54E-03,5.11E-04,1.22E-03,3.57E-04,
2024/2/29 17:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.2 ,3.8 ,10.3,10.2,1.11E-03,5.47E-04,1.22E-03,3.37E-04,
2024/2/29 18:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.2 ,3.8 ,10.3,10.2,1.10E-03,5.26E-04,1.52E-03,3.42E-04,
2024/2/29 19:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.35E-03,5.22E-04,1.19E-03,3.67E-04,
2024/2/29 20:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.1,1.34E-03,5.34E-04,1.14E-03,3.70E-04,
2024/2/29 21:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.22E-03,5.56E-04,1.09E-03,3.78E-04,
2024/2/29 22:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.45E-03,4.43E-04,8.93E-04,3.83E-04,
2024/2/29 23:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.44E-03,5.14E-04,1.08E-03,3.58E-04,
2024/3/1 0:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.36E-03,5.38E-04,1.25E-03,3.48E-04,
2024/3/1 1:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.36E-03,5.24E-04,1.24E-03,3.59E-04,
2024/3/1 2:00,14.7,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.54E-03,5.42E-04,1.32E-03,3.68E-04,
2024/3/1 3:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.27E-03,5.59E-04,9.66E-04,3.77E-04,
2024/3/1 4:00,14.7,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,1.17E-03,5.47E-04,1.20E-03,3.77E-04,
2024/3/1 5:00,14.7,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.39E-03,5.42E-04,1.06E-03,3.80E-04,
2024/3/1 6:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.20E-03,5.59E-04,1.04E-03,3.83E-04,
2024/3/1 7:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.54E-03,5.35E-04,1.14E-03,3.66E-04,
2024/3/1 8:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.56E-03,5.36E-04,1.17E-03,3.75E-04,
2024/3/1 9:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.22E-03,5.63E-04,1.05E-03,3.60E-04,
2024/3/1 10:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.34E-03,5.77E-04,1.00E-03,3.56E-04,
2024/3/1 11:00,14.6,14.4,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.1,1.16E-03,5.49E-04,1.24E-03,3.67E-04,
2024/3/1 12:00,14.6,14.3,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.1,1.38E-03,5.45E-04,1.24E-03,3.67E-04,
2024/3/1 13:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.56E-03,5.41E-04,1.09E-03,3.49E-04,
2024/3/1 14:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.58E-03,5.21E-04,1.29E-03,3.53E-04,
2024/3/1 15:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,1.57E-03,5.36E-04,1.19E-03,3.41E-04,
2024/3/1 16:00,14.6,14.4,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,1.17E-03,5.26E-04,1.37E-03,3.22E-04,
2024/3/1 17:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.13E-03,5.66E-04,1.27E-03,3.57E-04,
2024/3/1 18:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,1.26E-03,5.49E-04,1.12E-03,3.64E-04,
2024/3/1 19:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.58E-03,5.25E-04,1.24E-03,3.45E-04,
2024/3/1 20:00,14.6,14.3,11.8,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.40E-03,5.38E-04,1.18E-03,3.68E-04,
2024/3/1 21:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.27E-03,5.43E-04,1.33E-03,3.51E-04,
2024/3/1 22:00,14.6,14.3,11.7,14.1,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.64E-03,5.25E-04,1.21E-03,3.72E-04,
2024/3/1 23:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.47E-03,5.41E-04,1.01E-03,3.49E-04,
2024/3/2 0:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.08E-03,5.68E-04,1.30E-03,3.51E-04,
2024/3/2 1:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.30E-03,5.56E-04,1.34E-03,3.63E-04,
2024/3/2 2:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.40E-03,5.43E-04,1.11E-03,3.90E-04,
2024/3/2 3:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.20E-03,5.54E-04,1.15E-03,3.63E-04,
2024/3/2 4:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,9.68E-04,5.52E-04,1.28E-03,3.68E-04,
2024/3/2 5:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.5,10.3,1.31E-03,5.52E-04,1.23E-03,3.56E-04,
2024/3/2 6:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,9.52E-04,5.52E-04,1.09E-03,3.62E-04,
2024/3/2 7:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.14E-03,5.79E-04,1.19E-03,3.74E-04,
2024/3/2 8:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.20E-03,5.21E-04,1.21E-03,3.50E-04,
2024/3/2 9:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.87E-03,5.23E-04,1.26E-03,3.50E-04,
2024/3/2 10:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.23E-03,5.40E-04,1.04E-03,3.72E-04,
2024/3/2 11:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.26E-03,5.57E-04,1.05E-03,3.52E-04,
2024/3/2 12:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.37E-03,5.34E-04,1.21E-03,3.63E-04,
2024/3/2 13:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.38E-03,5.50E-04,9.66E-04,3.91E-04,
2024/3/2 14:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.3,1.47E-03,5.33E-04,1.06E-03,3.50E-04,
2024/3/2 15:00,14.6,14.3,11.7,14,14.1,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.93E-03,5.31E-04,1.01E-03,3.79E-04,
2024/3/2 16:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.2,1.40E-03,5.35E-04,1.25E-03,3.14E-04,
2024/3/2 17:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.3,10.2,1.35E-03,5.42E-04,1.25E-03,3.63E-04,
2024/3/2 18:00,14.6,14.3,11.7,14,14.1,14.9,2.5 ,1.3 ,3.8 ,10.4,10.3,1.38E-03,5.61E-04,1.08E-03,3.65E-04,
2024/3/2 19:00,14.6,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.4,10.2,1.47E-03,5.41E-04,1.18E-03,3.62E-04,
2024/3/2 20:00,14.6,14.3,11.7,14,14.1,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.65E-03,5.43E-04,1.13E-03,3.67E-04,
2024/3/2 21:00,14.6,14.3,11.7,14,14.1,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.23E-03,5.58E-04,7.82E-04,3.85E-04,
2024/3/2 22:00,14.6,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.47E-03,5.46E-04,1.16E-03,3.56E-04,
2024/3/2 23:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.80E-03,5.33E-04,1.09E-03,3.72E-04,
2024/3/3 0:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.55E-03,5.33E-04,1.47E-03,3.51E-04,
2024/3/3 1:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.51E-03,5.47E-04,1.23E-03,3.63E-04,
2024/3/3 2:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.75E-03,5.35E-04,1.09E-03,3.60E-04,
2024/3/3 3:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,8.99E-04,5.54E-04,1.12E-03,3.55E-04,
2024/3/3 4:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.2 ,3.8 ,10.2,10.1,1.67E-03,5.47E-04,1.11E-03,3.80E-04,
2024/3/3 5:00,14.5,14.3,11.7,14,14,14.8,2.5 ,1.2 ,3.8 ,10.2,10,1.05E-03,5.62E-04,1.30E-03,3.50E-04,
2024/3/3 6:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.2,10,1.55E-03,5.56E-04,1.11E-03,3.57E-04,
2024/3/3 7:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.1,10,1.31E-03,5.54E-04,1.07E-03,3.71E-04,
2024/3/3 8:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.1,10,1.55E-03,5.53E-04,1.30E-03,3.75E-04,
2024/3/3 9:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.2 ,3.8 ,10.2,10,1.28E-03,5.61E-04,1.22E-03,3.73E-04,
2024/3/3 10:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.1,10,1.06E-03,5.62E-04,9.99E-04,3.91E-04,
2024/3/3 11:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.2,10.1,1.15E-03,5.62E-04,1.32E-03,3.59E-04,
2024/3/3 12:00,14.5,14.2,11.7,14,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10,1.72E-03,5.43E-04,9.27E-04,3.72E-04,
2024/3/3 13:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.46E-03,5.46E-04,1.12E-03,3.67E-04,
2024/3/3 14:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.68E-03,5.37E-04,1.17E-03,3.65E-04,
2024/3/3 15:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.51E-03,5.44E-04,1.09E-03,3.67E-04,
2024/3/3 16:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.1,1.56E-03,5.38E-04,1.36E-03,3.56E-04,
2024/3/3 17:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.53E-03,5.47E-04,1.17E-03,3.75E-04,
2024/3/3 18:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.64E-03,5.38E-04,1.16E-03,3.36E-04,
2024/3/3 19:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.84E-03,5.38E-04,1.16E-03,3.54E-04,
2024/3/3 20:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.4,10.2,1.34E-03,5.56E-04,1.01E-03,3.95E-04,
2024/3/3 21:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,9.92E-04,5.84E-04,1.16E-03,3.51E-04,
2024/3/3 22:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.3 ,3.8 ,10.4,10.2,1.48E-03,5.35E-04,1.37E-03,3.31E-04,
2024/3/3 23:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.48E-03,5.53E-04,1.26E-03,3.48E-04,
2024/3/4 0:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.27E-03,5.44E-04,1.12E-03,3.78E-04,
2024/3/4 1:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.3 ,3.8 ,10.3,10.2,1.33E-03,5.51E-04,1.37E-03,3.61E-04,
2024/3/4 2:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.43E-03,5.50E-04,1.21E-03,3.73E-04,
2024/3/4 3:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.53E-03,5.21E-04,1.38E-03,3.60E-04,
2024/3/4 4:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.2,1.41E-03,5.49E-04,1.13E-03,3.75E-04,
2024/3/4 5:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.59E-03,5.51E-04,1.11E-03,3.66E-04,
2024/3/4 6:00,14.5,14.2,11.7,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.63E-03,5.50E-04,1.07E-03,4.03E-04,
2024/3/4 7:00,14.5,14.2,11.6,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.74E-03,5.43E-04,1.45E-03,3.53E-04,
2024/3/4 8:00,14.5,14.2,11.6,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.49E-03,5.14E-04,1.21E-03,3.65E-04,
2024/3/4 9:00,14.5,14.2,11.6,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.43E-03,5.60E-04,1.17E-03,3.57E-04,
2024/3/4 10:00,14.5,14.2,11.6,13.9,14,14.8,2.5 ,1.2 ,3.8 ,10.3,10.1,1.26E-03,5.70E-04,1.06E-03,3.29E-04,
2024/3/4 11:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.27E-03,5.79E-04,1.28E-03,3.60E-04,
2024/3/4 12:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.44E-03,5.86E-04,1.11E-03,3.60E-04,
2024/3/4 13:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.35E-03,5.79E-04,1.24E-03,3.42E-04,
2024/3/4 14:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.65E-03,5.34E-04,8.38E-04,3.85E-04,
2024/3/4 15:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.67E-03,5.69E-04,1.25E-03,3.47E-04,
2024/3/4 16:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.55E-03,5.65E-04,1.17E-03,3.56E-04,
2024/3/4 17:00,14.5,14.2,11.7,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.26E-03,5.62E-04,1.13E-03,3.83E-04,
2024/3/4 18:00,14.5,14.2,11.7,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.2,1.47E-03,5.61E-04,1.15E-03,3.58E-04,
2024/3/4 19:00,14.4,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.60E-03,5.43E-04,1.33E-03,3.51E-04,
2024/3/4 20:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.44E-03,5.45E-04,9.38E-04,3.67E-04,
2024/3/4 21:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.42E-03,5.48E-04,1.09E-03,3.56E-04,
2024/3/4 22:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.31E-03,5.71E-04,1.33E-03,3.49E-04,
2024/3/4 23:00,14.5,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.3,1.40E-03,5.62E-04,1.31E-03,3.57E-04,
2024/3/5 0:00,14.4,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.2,1.43E-03,5.51E-04,1.10E-03,3.65E-04,
2024/3/5 1:00,14.4,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.91E-03,5.44E-04,1.10E-03,3.61E-04,
2024/3/5 2:00,14.4,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.4,10.2,1.56E-03,5.39E-04,1.35E-03,3.45E-04,
2024/3/5 3:00,14.4,14.2,11.6,13.9,14,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.29E-03,5.56E-04,1.08E-03,3.91E-04,
2024/3/5 4:00,14.5,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.55E-03,5.36E-04,1.19E-03,3.35E-04,
2024/3/5 5:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.24E-03,5.61E-04,1.43E-03,3.70E-04,
2024/3/5 6:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.27E-03,5.42E-04,1.03E-03,3.68E-04,
2024/3/5 7:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.04E-03,5.73E-04,1.13E-03,3.73E-04,
2024/3/5 8:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.76E-03,5.66E-04,1.12E-03,3.77E-04,
2024/3/5 9:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.2,10.1,1.55E-03,5.44E-04,9.64E-04,3.58E-04,
2024/3/5 10:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.2,10.1,1.55E-03,5.65E-04,1.09E-03,3.81E-04,
2024/3/5 11:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,-,-,1.22E-03,3.73E-04,
2024/3/5 12:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,-,-,1.13E-03,3.53E-04,
2024/3/5 13:00,14.4,14.2,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.63E-03,4.76E-04,1.25E-03,3.42E-04,
2024/3/5 14:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.23E-03,4.97E-04,9.32E-04,3.72E-04,
2024/3/5 15:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.29E-03,4.86E-04,1.28E-03,3.60E-04,
2024/3/5 16:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.50E-03,5.18E-04,1.09E-03,3.56E-04,
2024/3/5 17:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.05E-03,5.03E-04,1.21E-03,3.42E-04,
2024/3/5 18:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.08E-03,5.07E-04,1.30E-03,3.78E-04,
2024/3/5 19:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.20E-03,4.86E-04,1.04E-03,3.60E-04,
2024/3/5 20:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.18E-03,4.73E-04,1.12E-03,3.59E-04,
2024/3/5 21:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.23E-03,5.08E-04,9.94E-04,3.72E-04,
2024/3/5 22:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.38E-03,4.68E-04,1.14E-03,3.87E-04,
2024/3/5 23:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.35E-03,4.82E-04,1.06E-03,3.51E-04,
2024/3/6 0:00,14.4,14.1,11.6,13.8,13.9,14.7,2.5 ,1.3 ,3.8 ,10.3,10.1,1.31E-03,4.84E-04,1.40E-03,3.71E-04,
2024/3/6 1:00,14.4,14.1,11.6,13.9,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.2,1.17E-03,4.79E-04,1.35E-03,3.52E-04,
2024/3/6 2:00,14.4,14.1,11.6,13.8,13.9,14.7,2.5 ,1.2 ,3.8 ,10.2,10.1,1.33E-03,5.05E-04,9.81E-04,3.67E-04,
2024/3/6 3:00,14.4,14.1,11.6,13.8,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.25E-03,4.73E-04,1.53E-03,3.18E-04,
2024/3/6 4:00,14.4,14.1,11.6,13.8,13.9,14.7,2.5 ,1.2 ,3.8 ,10.2,10.1,1.37E-03,4.64E-04,1.45E-03,3.66E-04,
2024/3/6 5:00,14.4,14.1,11.6,13.8,13.9,14.7,2.5 ,1.2 ,3.8 ,10.3,10.1,1.29E-03,4.71E-04,1.12E-03,3.41E-04,
2024/3/6 6:00,14.4,14.1,11.6,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10.1,1.23E-03,5.31E-04,1.38E-03,3.30E-04,
2024/3/6 7:00,14.4,14.1,11.6,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10,1.30E-03,4.65E-04,1.14E-03,3.71E-04,
2024/3/6 8:00,14.4,14.1,11.6,13.8,13.9,14.6,2.5 ,1.3 ,3.8 ,10.2,10.1,1.42E-03,4.87E-04,1.27E-03,3.36E-04,
2024/3/6 9:00,14.4,14.1,11.6,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10.1,1.35E-03,4.63E-04,1.40E-03,3.72E-04,
2024/3/6 10:00,14.4,14.1,11.5,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10,1.69E-03,4.52E-04,1.19E-03,3.63E-04,
2024/3/6 11:00,14.4,14.1,11.5,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10,1.18E-03,4.99E-04,1.35E-03,3.55E-04,
2024/3/6 12:00,14.3,14.1,11.5,13.8,13.9,14.6,2.5 ,1.2 ,3.8 ,10.2,10,1.37E-03,4.67E-04,1.05E-03,3.69E-04,
2024/3/6 13:00,14.3,14.1,11.5,13.8,13.8,14.6,2.5 ,1.2 ,3.8 ,10.1,10,1.20E-03,4.85E-04,1.26E-03,3.61E-04,
2024/3/6 14:00,14.3,14,11.5,13.8,13.8,14.6,2.5 ,1.3 ,3.8 ,10.1,10,1.36E-03,4.64E-04,1.21E-03,3.66E-04,
2024/3/6 15:00,14.3,14.1,11.5,13.8,13.8,14.6,2.5 ,1.2 ,3.8 ,10.1,10,1.29E-03,4.94E-04,9.32E-04,3.68E-04,
2024/3/6 16:00,14.3,14,11.5,13.8,13.8,14.6,2.5 ,1.2 ,3.8 ,10.1,10,1.50E-03,4.50E-04,1.17E-03,3.67E-04,
2024/3/6 17:00,14.3,14,11.5,13.8,13.8,14.6,2.5 ,1.3 ,3.8 ,10.1,10,1.33E-03,5.03E-04,1.32E-03,3.57E-04,
2024/3/6 18:00,14.3,14,11.5,13.8,13.8,14.6,2.5 ,1.2 ,3.8 ,10,10,1.46E-03,4.48E-04,1.06E-03,3.48E-04,
2024/3/6 19:00,14.3,14,11.5,13.8,13.8,14.6,2.5 ,1.2 ,3.8 ,10.1,10,1.46E-03,5.00E-04,1.10E-03,3.65E-04,
2024/3/6 20:00,14.3,14,11.5,13.7,13.8,14.6,2.5 ,1.3 ,3.8 ,10.1,9.9,1.28E-03,4.46E-04,1.10E-03,3.71E-04,
2024/3/6 21:00,14.3,14,11.5,13.7,13.8,14.6,2.5 ,1.3 ,3.8 ,10.1,10,8.97E-04,4.57E-04,1.09E-03,3.63E-04,
2024/3/6 22:00,14.3,14,11.5,13.7,13.8,14.6,2.5 ,1.3 ,3.8 ,10.1,10,1.31E-03,4.72E-04,1.17E-03,3.44E-04,
2024/3/6 23:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10.1,9.9,1.04E-03,4.52E-04,9.65E-04,3.86E-04,
2024/3/7 0:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,10,1.55E-03,4.31E-04,1.15E-03,3.44E-04,
2024/3/7 1:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10.1,9.9,1.48E-03,4.51E-04,9.87E-04,3.70E-04,
2024/3/7 2:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10.1,9.9,1.42E-03,4.57E-04,1.28E-03,3.69E-04,
2024/3/7 3:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.9,1.36E-03,4.54E-04,9.90E-04,3.46E-04,
2024/3/7 4:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.20E-03,4.70E-04,1.15E-03,3.64E-04,
2024/3/7 5:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.9,1.48E-03,5.07E-04,1.23E-03,3.36E-04,
2024/3/7 6:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.03E-03,4.68E-04,1.19E-03,3.49E-04,
2024/3/7 7:00,14.3,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.44E-03,4.41E-04,1.35E-03,3.54E-04,
2024/3/7 8:00,14.2,14,11.5,13.7,13.8,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.54E-03,4.51E-04,1.28E-03,3.68E-04,
2024/3/7 9:00,14.2,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.46E-03,4.93E-04,1.33E-03,3.43E-04,
2024/3/7 10:00,14.2,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.26E-03,4.77E-04,1.11E-03,3.43E-04,
2024/3/7 11:00,14.2,13.9,11.4,13.7,13.8,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.40E-03,4.99E-04,1.01E-03,3.57E-04,
2024/3/7 12:00,14.2,14,11.5,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.12E-03,4.53E-04,1.13E-03,3.62E-04,
2024/3/7 13:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.22E-03,4.32E-04,1.08E-03,3.63E-04,
2024/3/7 14:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.3 ,3.8 ,10,9.9,1.54E-03,5.00E-04,1.13E-03,3.89E-04,
2024/3/7 15:00,14.2,13.9,11.4,13.7,13.8,14.5,2.5 ,1.3 ,3.8 ,10,9.9,1.41E-03,4.70E-04,1.09E-03,3.42E-04,
2024/3/7 16:00,14.2,14,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.16E-03,5.21E-04,1.16E-03,3.54E-04,
2024/3/7 17:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.9,1.61E-03,4.66E-04,1.16E-03,3.39E-04,
2024/3/7 18:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.18E-03,4.80E-04,1.32E-03,3.32E-04,
2024/3/7 19:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.14E-03,4.80E-04,1.27E-03,3.60E-04,
2024/3/7 20:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.3 ,3.8 ,10,9.9,1.72E-03,4.67E-04,1.04E-03,3.80E-04,
2024/3/7 21:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.50E-03,4.57E-04,1.14E-03,3.45E-04,
2024/3/7 22:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.40E-03,4.81E-04,1.06E-03,3.69E-04,
2024/3/7 23:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.9,1.56E-03,4.77E-04,1.31E-03,3.47E-04,
2024/3/8 0:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.29E-03,4.64E-04,1.13E-03,3.57E-04,
2024/3/8 1:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.9,1.49E-03,4.66E-04,1.23E-03,3.47E-04,
2024/3/8 2:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.48E-03,4.67E-04,1.32E-03,3.46E-04,
2024/3/8 3:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.3 ,3.8 ,10,9.8,1.29E-03,4.77E-04,1.03E-03,3.78E-04,
2024/3/8 4:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.27E-03,5.00E-04,1.20E-03,3.27E-04,
2024/3/8 5:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.34E-03,4.46E-04,1.07E-03,3.87E-04,
2024/3/8 6:00,14.2,13.9,11.4,13.7,13.7,14.5,2.5 ,1.2 ,3.8 ,10,9.8,1.55E-03,4.39E-04,1.09E-03,3.55E-04,
2024/3/8 7:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,10,9.8,1.31E-03,4.91E-04,1.26E-03,3.33E-04,
2024/3/8 8:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.9,9.7,1.31E-03,4.66E-04,1.33E-03,3.58E-04,
2024/3/8 9:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.9,9.7,1.37E-03,4.70E-04,1.04E-03,3.66E-04,
2024/3/8 10:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.9,9.7,1.34E-03,4.71E-04,1.17E-03,3.47E-04,
2024/3/8 11:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.7,9.98E-04,4.85E-04,1.18E-03,3.46E-04,
2024/3/8 12:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.7,1.28E-03,4.61E-04,1.09E-03,3.41E-04,
2024/3/8 13:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.35E-03,5.10E-04,1.25E-03,3.58E-04,
2024/3/8 14:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.94E-03,4.44E-04,1.00E-03,3.41E-04,
2024/3/8 15:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.51E-03,4.71E-04,1.03E-03,3.73E-04,
2024/3/8 16:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.39E-03,4.72E-04,1.35E-03,3.37E-04,
2024/3/8 17:00,14.1,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.38E-03,5.08E-04,8.99E-04,3.54E-04,
2024/3/8 18:00,14.2,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.43E-03,4.45E-04,1.18E-03,3.59E-04,
2024/3/8 19:00,14.1,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.32E-03,4.76E-04,1.08E-03,3.55E-04,
2024/3/8 20:00,14.1,13.9,11.4,13.6,13.7,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.69E-03,4.99E-04,1.17E-03,3.53E-04,
2024/3/8 21:00,14.1,13.9,11.4,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.17E-03,4.85E-04,1.07E-03,3.61E-04,
2024/3/8 22:00,14.1,13.8,11.3,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.8,9.5,1.60E-03,4.73E-04,1.39E-03,3.48E-04,
2024/3/8 23:00,14.1,13.8,11.3,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.8,9.6,1.55E-03,4.69E-04,1.12E-03,3.51E-04,
2024/3/9 0:00,14.1,13.8,11.3,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.7,9.6,1.71E-03,4.64E-04,1.03E-03,3.74E-04,
2024/3/9 1:00,14.1,13.8,11.3,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.7,9.5,1.36E-03,4.57E-04,1.12E-03,3.48E-04,
2024/3/9 2:00,14.1,13.8,11.3,13.6,13.6,14.4,2.5 ,1.2 ,3.8 ,9.6,9.5,1.21E-03,4.75E-04,1.01E-03,3.45E-04,
2024/3/9 3:00,14.1,13.8,11.3,13.5,13.6,14.4,2.5 ,1.2 ,3.8 ,9.6,9.5,1.41E-03,4.65E-04,1.29E-03,3.33E-04,
2024/3/9 4:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.71E-03,4.31E-04,1.32E-03,3.59E-04,
2024/3/9 5:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.7,9.5,1.39E-03,4.72E-04,1.36E-03,3.62E-04,
2024/3/9 6:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.34E-03,4.41E-04,1.34E-03,3.47E-04,
2024/3/9 7:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.37E-03,4.68E-04,1.04E-03,3.76E-04,
2024/3/9 8:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.38E-03,4.64E-04,1.24E-03,3.80E-04,
2024/3/9 9:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,8.48E-04,5.45E-04,1.13E-03,3.64E-04,
2024/3/9 10:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.13E-03,4.71E-04,1.04E-03,3.48E-04,
2024/3/9 11:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.28E-03,4.57E-04,1.25E-03,3.35E-04,
2024/3/9 12:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.7,9.5,1.10E-03,4.74E-04,1.32E-03,3.48E-04,
2024/3/9 13:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.7,9.5,1.20E-03,5.12E-04,9.88E-04,3.79E-04,
2024/3/9 14:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.5,1.60E-03,4.56E-04,1.11E-03,3.65E-04,
2024/3/9 15:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.27E-03,4.69E-04,1.16E-03,3.53E-04,
2024/3/9 16:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.62E-03,4.85E-04,1.05E-03,3.45E-04,
2024/3/9 17:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.21E-03,5.28E-04,9.82E-04,3.82E-04,
2024/3/9 18:00,14.1,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.24E-03,4.72E-04,9.99E-04,3.78E-04,
2024/3/9 19:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.45E-03,4.63E-04,1.20E-03,3.38E-04,
2024/3/9 20:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.20E-03,4.76E-04,1.39E-03,3.30E-04,
2024/3/9 21:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.46E-03,4.52E-04,1.04E-03,3.57E-04,
2024/3/9 22:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,9.8,9.6,1.20E-03,4.78E-04,1.06E-03,3.37E-04,
2024/3/9 23:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.29E-03,5.01E-04,1.16E-03,3.49E-04,
2024/3/10 0:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,1.23E-03,5.15E-04,9.98E-04,3.50E-04,
2024/3/10 1:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,9.8,9.6,1.13E-03,4.88E-04,1.12E-03,3.61E-04,
2024/3/10 2:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.2 ,3.8 ,9.8,9.6,9.52E-04,4.90E-04,9.66E-04,3.82E-04,
2024/3/10 3:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.2 ,3.8 ,9.7,9.6,1.14E-03,4.72E-04,1.07E-03,3.68E-04,
2024/3/10 4:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.2 ,3.8 ,9.7,9.5,1.53E-03,4.66E-04,1.09E-03,3.77E-04,
2024/3/10 5:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,9.7,9.5,1.62E-03,4.38E-04,1.10E-03,3.97E-04,
2024/3/10 6:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.2 ,3.8 ,9.6,9.5,1.14E-03,4.62E-04,9.54E-04,3.72E-04,
2024/3/10 7:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,9.6,9.5,1.11E-03,4.78E-04,1.04E-03,3.68E-04,
2024/3/10 8:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,9.6,9.5,1.62E-03,4.80E-04,1.06E-03,3.67E-04,
2024/3/10 9:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,9.6,9.4,1.21E-03,5.08E-04,1.21E-03,3.35E-04,
2024/3/10 10:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,9.6,9.5,1.10E-03,4.68E-04,1.37E-03,3.45E-04,
2024/3/10 11:00,14,13.7,11.2,13.4,13.5,14.3,2.5 ,1.2 ,3.8 ,9.7,9.5,1.60E-03,5.16E-04,1.13E-03,3.72E-04,
2024/3/10 12:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.7,9.5,1.43E-03,4.90E-04,1.24E-03,3.42E-04,
2024/3/10 13:00,14,13.7,11.2,13.4,13.5,14.3,2.5 ,1.3 ,3.8 ,9.7,9.5,1.41E-03,5.13E-04,1.34E-03,3.53E-04,
2024/3/10 14:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.7,9.6,1.54E-03,4.99E-04,1.37E-03,3.61E-04,
2024/3/10 15:00,14,13.7,11.2,13.4,13.5,14.3,2.5 ,1.3 ,3.8 ,9.8,9.6,1.28E-03,4.74E-04,1.05E-03,3.67E-04,
2024/3/10 16:00,14,13.7,11.2,13.4,13.5,14.3,2.5 ,1.3 ,3.8 ,9.8,9.6,1.41E-03,4.59E-04,1.15E-03,3.47E-04,
2024/3/10 17:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.32E-03,4.40E-04,1.07E-03,3.38E-04,
2024/3/10 18:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.20E-03,4.45E-04,1.29E-03,3.51E-04,
2024/3/10 19:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.45E-03,4.28E-04,1.25E-03,3.74E-04,
2024/3/10 20:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.42E-03,4.13E-04,1.19E-03,3.61E-04,
2024/3/10 21:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.52E-03,4.29E-04,1.30E-03,3.64E-04,
2024/3/10 22:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.31E-03,4.23E-04,1.22E-03,3.68E-04,
2024/3/10 23:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.6,1.22E-03,4.52E-04,1.25E-03,3.76E-04,
2024/3/11 0:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.28E-03,4.76E-04,1.18E-03,3.67E-04,
2024/3/11 1:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.5,1.14E-03,4.33E-04,1.14E-03,3.60E-04,
2024/3/11 2:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.8,9.6,1.28E-03,4.37E-04,1.04E-03,3.75E-04,
2024/3/11 3:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.5,1.32E-03,4.28E-04,1.18E-03,3.49E-04,
2024/3/11 4:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.5,1.22E-03,4.49E-04,1.30E-03,3.48E-04,
2024/3/11 5:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.6,1.31E-03,4.44E-04,1.14E-03,3.43E-04,
2024/3/11 6:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.6,9.5,1.23E-03,4.41E-04,1.10E-03,3.57E-04,
2024/3/11 7:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.6,9.5,1.14E-03,4.42E-04,1.36E-03,3.75E-04,
2024/3/11 8:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.6,9.5,1.12E-03,4.25E-04,1.08E-03,3.81E-04,
2024/3/11 9:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.6,9.5,1.18E-03,4.32E-04,1.28E-03,3.44E-04,
2024/3/11 10:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.6,9.5,1.29E-03,4.30E-04,1.04E-03,3.51E-04,
2024/3/11 11:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.7,9.5,1.28E-03,4.16E-04,1.10E-03,3.62E-04,
2024/3/11 12:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.7,9.6,1.18E-03,4.53E-04,1.25E-03,3.61E-04,
2024/3/11 13:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.7,9.6,1.60E-03,4.91E-04,1.19E-03,3.47E-04,
2024/3/11 14:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.8,9.6,1.25E-03,4.79E-04,1.27E-03,3.53E-04,
2024/3/11 15:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.23E-03,5.22E-04,1.10E-03,3.68E-04,
2024/3/11 16:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,9.8,9.6,1.33E-03,4.75E-04,1.17E-03,3.20E-04,
2024/3/11 17:00,13.9,13.6,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.8,9.7,1.25E-03,5.19E-04,1.11E-03,3.36E-04,
2024/3/11 18:00,13.9,13.7,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,9.8,9.6,1.20E-03,4.90E-04,1.16E-03,3.58E-04,
2024/3/11 19:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.8,9.6,1.64E-03,5.03E-04,1.17E-03,3.60E-04,
2024/3/11 20:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,9.9,9.7,1.43E-03,5.02E-04,1.21E-03,3.63E-04,
2024/3/11 21:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.7,1.39E-03,4.94E-04,1.10E-03,3.44E-04,
2024/3/11 22:00,13.9,13.7,11.2,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,9.9,9.7,1.43E-03,4.77E-04,9.55E-04,3.64E-04,
2024/3/11 23:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.16E-03,5.30E-04,1.16E-03,3.36E-04,
2024/3/12 0:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.10E-03,5.27E-04,1.13E-03,3.49E-04,
2024/3/12 1:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.36E-03,4.59E-04,1.16E-03,3.47E-04,
2024/3/12 2:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.53E-03,4.76E-04,1.17E-03,3.68E-04,
2024/3/12 3:00,13.9,13.7,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.25E-03,4.73E-04,1.28E-03,3.59E-04,
2024/3/12 4:00,13.9,13.7,11.2,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.46E-03,4.60E-04,1.38E-03,3.21E-04,
2024/3/12 5:00,13.9,13.7,11.2,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,9.9,9.7,1.25E-03,4.67E-04,1.28E-03,3.69E-04,
2024/3/12 6:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.05E-03,5.19E-04,9.16E-04,3.69E-04,
2024/3/12 7:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.44E-03,5.17E-04,1.25E-03,3.47E-04,
2024/3/12 8:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.43E-03,5.08E-04,1.07E-03,3.77E-04,
2024/3/12 9:00,13.9,13.7,11.2,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.12E-03,5.19E-04,1.07E-03,3.50E-04,
2024/3/12 10:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,9.9,9.8,1.31E-03,4.63E-04,1.04E-03,3.57E-04,
2024/3/12 11:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.39E-03,4.91E-04,1.24E-03,3.54E-04,
2024/3/12 12:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.9,1.45E-03,4.64E-04,1.05E-03,3.40E-04,
2024/3/12 13:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.8,1.51E-03,4.68E-04,1.09E-03,3.65E-04,
2024/3/12 14:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.31E-03,4.79E-04,1.05E-03,3.56E-04,
2024/3/12 15:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.9,1.22E-03,4.71E-04,1.12E-03,3.57E-04,
2024/3/12 16:00,13.9,13.6,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.9,1.29E-03,4.77E-04,1.06E-03,3.80E-04,
2024/3/12 17:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.8,1.29E-03,4.87E-04,1.26E-03,3.68E-04,
2024/3/12 18:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10,9.9,1.41E-03,4.82E-04,1.33E-03,3.42E-04,
2024/3/12 19:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.32E-03,4.72E-04,1.13E-03,3.60E-04,
2024/3/12 20:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.49E-03,4.88E-04,1.32E-03,3.54E-04,
2024/3/12 21:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.30E-03,4.73E-04,1.07E-03,3.58E-04,
2024/3/12 22:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.06E-03,4.83E-04,1.09E-03,3.71E-04,
2024/3/12 23:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.35E-03,4.77E-04,1.20E-03,3.57E-04,
2024/3/13 0:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.27E-03,4.84E-04,1.16E-03,3.59E-04,
2024/3/13 1:00,13.9,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.52E-03,4.55E-04,1.05E-03,3.84E-04,
2024/3/13 2:00,13.9,13.7,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,9.9,1.45E-03,4.49E-04,1.16E-03,3.71E-04,
2024/3/13 3:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.34E-03,4.76E-04,1.29E-03,3.69E-04,
2024/3/13 4:00,13.9,13.6,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.23E-03,5.04E-04,1.14E-03,3.46E-04,
2024/3/13 5:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.46E-03,4.54E-04,1.13E-03,3.68E-04,
2024/3/13 6:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.19E-03,4.58E-04,1.11E-03,3.71E-04,
2024/3/13 7:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.00E-03,4.90E-04,1.23E-03,3.61E-04,
2024/3/13 8:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.1,10.1,1.09E-03,4.68E-04,9.88E-04,3.57E-04,
2024/3/13 9:00,13.9,13.6,11.1,13.4,13.4,14.1,2.5 ,1.2 ,3.8 ,10.1,10,1.18E-03,4.76E-04,1.09E-03,3.34E-04,
2024/3/13 10:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.1,10,1.39E-03,4.85E-04,1.09E-03,3.65E-04,
2024/3/13 11:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.2,10,1.31E-03,5.01E-04,1.09E-03,3.59E-04,
2024/3/13 12:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.3,10.1,1.07E-03,4.71E-04,1.28E-03,3.73E-04,
2024/3/13 13:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.2 ,3.8 ,10.3,10.2,1.41E-03,5.00E-04,1.12E-03,3.64E-04,
2024/3/13 14:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.3,10.1,1.31E-03,4.63E-04,1.03E-03,3.51E-04,
2024/3/13 15:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.3,10.1,1.40E-03,4.53E-04,1.27E-03,3.38E-04,
2024/3/13 16:00,13.9,13.6,11.1,13.4,13.4,14.1,2.5 ,1.2 ,3.8 ,10.3,10.1,1.16E-03,4.80E-04,1.18E-03,3.68E-04,
2024/3/13 17:00,13.9,13.6,11.1,13.3,13.4,14.2,2.5 ,1.3 ,3.8 ,10.3,10.3,1.69E-03,4.56E-04,1.00E-03,3.80E-04,
2024/3/13 18:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.4,10.3,1.35E-03,4.58E-04,1.09E-03,3.68E-04,
2024/3/13 19:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.4,10.2,1.35E-03,4.62E-04,9.43E-04,3.75E-04,
2024/3/13 20:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.4,10.3,1.01E-03,5.20E-04,1.12E-03,3.67E-04,
2024/3/13 21:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.2,1.24E-03,4.91E-04,9.10E-04,3.80E-04,
2024/3/13 22:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.3,1.16E-03,4.80E-04,1.21E-03,3.68E-04,
2024/3/13 23:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.3,1.09E-03,4.70E-04,1.04E-03,3.68E-04,
2024/3/14 0:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.4,10.2,7.29E-04,5.05E-04,1.02E-03,3.82E-04,
2024/3/14 1:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.3,10.3,1.16E-03,4.71E-04,1.14E-03,3.43E-04,
2024/3/14 2:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.3,1.39E-03,4.70E-04,1.20E-03,3.33E-04,
2024/3/14 3:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.3,1.36E-03,5.14E-04,1.12E-03,3.69E-04,
2024/3/14 4:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.2,1.42E-03,4.70E-04,1.11E-03,3.52E-04,
2024/3/14 5:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.2,1.25E-03,5.19E-04,9.71E-04,3.66E-04,
2024/3/14 6:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.2,1.22E-03,4.69E-04,1.24E-03,3.53E-04,
2024/3/14 7:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.3,10.1,1.56E-03,4.61E-04,1.21E-03,3.65E-04,
2024/3/14 8:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.4,10.2,1.21E-03,4.65E-04,1.01E-03,3.58E-04,
2024/3/14 9:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.2 ,3.8 ,10.5,10.3,1.37E-03,4.78E-04,1.29E-03,3.57E-04,
2024/3/14 10:00,13.9,13.6,11.1,13.3,13.4,14.1,0.0 ,0.0 ,0.0 ,-,-,1.34E-03,4.79E-04,1.30E-03,3.26E-04,
2024/3/14 11:00,13.9,13.6,11.1,13.3,13.4,14.1,0.0 ,0.0 ,0.0 ,-,-,1.35E-03,4.73E-04,1.42E-03,3.43E-04,
2024/3/14 12:00,13.9,13.6,11.1,13.3,13.4,14.1,0.0 ,0.0 ,0.0 ,-,-,1.33E-03,4.75E-04,1.35E-03,3.54E-04,
2024/3/14 13:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.6,10.4,1.03E-03,4.84E-04,1.10E-03,3.53E-04,
2024/3/14 14:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.6,10.5,1.52E-03,4.59E-04,1.12E-03,3.72E-04,
2024/3/14 15:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.6,10.5,1.16E-03,4.71E-04,1.18E-03,3.59E-04,
2024/3/14 16:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.6,10.5,1.68E-03,4.55E-04,1.31E-03,3.46E-04,
2024/3/14 17:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.7,10.5,1.27E-03,4.86E-04,1.20E-03,3.63E-04,
2024/3/14 18:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.7,10.5,1.29E-03,4.67E-04,9.10E-04,3.77E-04,
2024/3/14 19:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.6,10.6,1.76E-03,4.61E-04,9.04E-04,3.76E-04,
2024/3/14 20:00,13.9,13.6,11.1,13.3,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.5,1.53E-03,4.62E-04,9.82E-04,3.75E-04,
2024/3/14 21:00,13.9,13.6,11.1,13.3,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.6,1.34E-03,4.64E-04,1.03E-03,3.76E-04,
2024/3/14 22:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.7,10.5,1.44E-03,4.62E-04,1.13E-03,3.91E-04,
2024/3/14 23:00,13.9,13.6,11.1,13.3,13.4,14.1,2.5 ,1.3 ,3.8 ,10.7,10.6,1.37E-03,4.64E-04,1.33E-03,3.68E-04,
2024/3/15 0:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.8,10.6,1.13E-03,4.82E-04,1.28E-03,3.63E-04,
2024/3/15 1:00,13.9,13.6,11.1,13.3,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.6,1.60E-03,5.08E-04,1.11E-03,3.55E-04,
2024/3/15 2:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.6,1.22E-03,5.18E-04,1.26E-03,3.71E-04,
2024/3/15 3:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.5,1.43E-03,5.73E-04,1.49E-03,3.53E-04,
2024/3/15 4:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.6,10.5,1.28E-03,5.18E-04,1.27E-03,3.52E-04,
2024/3/15 5:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.5,1.05E-03,5.43E-04,1.14E-03,3.72E-04,
2024/3/15 6:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.6,10.5,1.42E-03,5.05E-04,1.22E-03,3.53E-04,
2024/3/15 7:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.6,10.5,-,-,1.09E-03,3.54E-04,
2024/3/15 8:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.6,10.5,-,-,1.10E-03,3.37E-04,
2024/3/15 9:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.6,10.5,-,-,1.14E-03,3.52E-04,
2024/3/15 10:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.7,10.6,1.44E-03,5.25E-04,1.30E-03,3.54E-04,
2024/3/15 11:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.8,10.6,8.60E-04,5.41E-04,9.57E-04,3.48E-04,
2024/3/15 12:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.8,10.6,1.42E-03,5.46E-04,1.33E-03,3.61E-04,
2024/3/15 13:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.8,10.6,1.10E-03,5.37E-04,1.22E-03,3.82E-04,
2024/3/15 14:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.8,10.7,1.38E-03,5.23E-04,1.10E-03,3.57E-04,
2024/3/15 15:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.9,10.7,1.41E-03,5.24E-04,1.19E-03,3.59E-04,
2024/3/15 16:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,10.9,10.8,1.47E-03,5.13E-04,9.93E-04,3.80E-04,
2024/3/15 17:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,11,10.7,1.58E-03,5.54E-04,1.27E-03,3.66E-04,
2024/3/15 18:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,11,10.8,1.49E-03,5.20E-04,1.05E-03,3.72E-04,
2024/3/15 19:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,11,10.8,1.56E-03,5.00E-04,1.20E-03,3.47E-04,
2024/3/15 20:00,13.9,13.6,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,11,10.9,1.32E-03,5.28E-04,1.12E-03,3.75E-04,
2024/3/15 21:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11,10.9,1.32E-03,5.48E-04,1.02E-03,3.77E-04,
2024/3/15 22:00,13.9,13.7,11.1,13.4,13.4,14.2,2.5 ,1.3 ,3.8 ,11,10.8,1.28E-03,5.43E-04,1.07E-03,3.64E-04,
2024/3/15 23:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11,11,1.48E-03,4.62E-04,1.27E-03,3.52E-04,
2024/3/16 0:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11,10.9,1.28E-03,4.66E-04,1.33E-03,3.58E-04,
2024/3/16 1:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.39E-03,4.30E-04,1.23E-03,3.61E-04,
2024/3/16 2:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11,11,1.32E-03,4.37E-04,1.32E-03,3.37E-04,
2024/3/16 3:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.31E-03,4.53E-04,1.12E-03,3.70E-04,
2024/3/16 4:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,10.9,1.30E-03,4.20E-04,1.14E-03,3.66E-04,
2024/3/16 5:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.20E-03,4.23E-04,1.28E-03,3.77E-04,
2024/3/16 6:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,10.9,1.31E-03,4.42E-04,1.37E-03,3.56E-04,
2024/3/16 7:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.35E-03,4.29E-04,1.14E-03,3.58E-04,
2024/3/16 8:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,11.1,10.9,1.20E-03,4.26E-04,1.24E-03,3.56E-04,
2024/3/16 9:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.15E-03,4.53E-04,1.12E-03,3.59E-04,
2024/3/16 10:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.1,11,1.44E-03,5.07E-04,1.27E-03,3.81E-04,
2024/3/16 11:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.2,11,1.11E-03,5.44E-04,1.02E-03,3.88E-04,
2024/3/16 12:00,14,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.2,11,1.40E-03,5.30E-04,1.04E-03,3.78E-04,
2024/3/16 13:00,13.9,13.7,11.1,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.2,11.1,1.17E-03,6.02E-04,1.07E-03,3.64E-04,
