,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2024/3/16 14:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.3,11.1,1.12E-03,5.80E-04,1.21E-03,3.67E-04,
2024/3/16 15:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.2 ,3.8 ,11.3,11.1,1.89E-03,5.44E-04,1.18E-03,3.63E-04,
2024/3/16 16:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.3,11.1,1.51E-03,5.59E-04,1.22E-03,3.61E-04,
2024/3/16 17:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.3,11.2,1.37E-03,5.21E-04,1.12E-03,3.66E-04,
2024/3/16 18:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.3,11.2,1.27E-03,5.30E-04,1.22E-03,3.73E-04,
2024/3/16 19:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.3,11.2,1.17E-03,5.65E-04,1.05E-03,3.75E-04,
2024/3/16 20:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.4,11.2,1.42E-03,5.29E-04,1.21E-03,3.74E-04,
2024/3/16 21:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.4,11.3,1.19E-03,5.25E-04,1.24E-03,3.58E-04,
2024/3/16 22:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.5,11.3,1.63E-03,5.14E-04,1.27E-03,3.62E-04,
2024/3/16 23:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.4,11.3,1.61E-03,5.01E-04,1.36E-03,3.46E-04,
2024/3/17 0:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.4,11.3,8.52E-04,5.55E-04,1.37E-03,3.41E-04,
2024/3/17 1:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.5,11.3,1.45E-03,5.21E-04,1.19E-03,3.34E-04,
2024/3/17 2:00,14,13.7,11.2,13.5,13.5,14.2,2.5 ,1.3 ,3.8 ,11.5,11.3,1.26E-03,5.25E-04,1.00E-03,3.63E-04,
2024/3/17 3:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.3,1.31E-03,5.61E-04,1.26E-03,3.49E-04,
2024/3/17 4:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.3,1.13E-03,5.30E-04,1.38E-03,3.39E-04,
2024/3/17 5:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.3,1.66E-03,5.72E-04,1.07E-03,3.40E-04,
2024/3/17 6:00,14,13.7,11.2,13.5,13.5,14.2,2.5 ,1.3 ,3.8 ,11.5,11.3,1.31E-03,5.21E-04,1.03E-03,3.74E-04,
2024/3/17 7:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.3,1.19E-03,5.16E-04,1.03E-03,3.85E-04,
2024/3/17 8:00,14,13.7,11.2,13.4,13.5,14.2,2.5 ,1.3 ,3.8 ,11.5,11.4,1.11E-03,5.30E-04,9.71E-04,3.82E-04,
2024/3/17 9:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.4,1.24E-03,5.07E-04,1.29E-03,3.62E-04,
2024/3/17 10:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.6,11.3,1.56E-03,5.24E-04,1.10E-03,3.73E-04,
2024/3/17 11:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.4,1.93E-03,4.86E-04,1.19E-03,3.67E-04,
2024/3/17 12:00,14,13.7,11.2,13.5,13.5,14.3,2.5 ,1.3 ,3.8 ,11.5,11.5,1.14E-03,5.27E-04,1.34E-03,3.68E-04,
2024/3/17 13:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.6,11.5,1.53E-03,5.42E-04,1.03E-03,3.79E-04,
2024/3/17 14:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.6,11.5,1.46E-03,5.12E-04,1.05E-03,3.52E-04,
2024/3/17 15:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.7,11.6,1.76E-03,5.08E-04,1.07E-03,3.67E-04,
2024/3/17 16:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.8,11.6,1.15E-03,5.13E-04,1.00E-03,3.91E-04,
2024/3/17 17:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.8,11.6,1.03E-03,5.10E-04,8.71E-04,3.72E-04,
2024/3/17 18:00,14,13.8,11.2,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.8,11.7,1.44E-03,5.10E-04,1.08E-03,3.75E-04,
2024/3/17 19:00,14,13.8,11.3,13.5,13.6,14.3,2.5 ,1.3 ,3.8 ,11.8,11.7,1.20E-03,5.24E-04,9.92E-04,3.40E-04,
2024/3/17 20:00,14,13.8,11.2,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.8,11.8,1.47E-03,5.66E-04,1.15E-03,3.52E-04,
2024/3/17 21:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.9,11.8,1.02E-03,5.32E-04,1.28E-03,3.67E-04,
2024/3/17 22:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.33E-03,5.28E-04,1.14E-03,3.59E-04,
2024/3/17 23:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.9,1.22E-03,5.41E-04,1.26E-03,3.51E-04,
2024/3/18 0:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.54E-03,5.03E-04,1.32E-03,3.52E-04,
2024/3/18 1:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.35E-03,5.63E-04,1.02E-03,3.78E-04,
2024/3/18 2:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.18E-03,5.28E-04,1.18E-03,3.59E-04,
2024/3/18 3:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.12E-03,5.37E-04,1.04E-03,3.49E-04,
2024/3/18 4:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.9,1.65E-03,5.97E-04,1.29E-03,3.62E-04,
2024/3/18 5:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.29E-03,5.39E-04,1.11E-03,3.45E-04,
2024/3/18 6:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.50E-03,5.09E-04,1.14E-03,3.63E-04,
2024/3/18 7:00,14.1,13.8,11.3,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.9,1.57E-03,5.71E-04,9.77E-04,3.73E-04,
2024/3/18 8:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.62E-03,5.20E-04,1.05E-03,3.58E-04,
2024/3/18 9:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.08E-03,5.90E-04,1.27E-03,3.58E-04,
2024/3/18 10:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.9,1.42E-03,5.57E-04,1.03E-03,3.65E-04,
2024/3/18 11:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.58E-03,5.29E-04,1.18E-03,3.72E-04,
2024/3/18 12:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,12,11.8,1.31E-03,5.51E-04,1.02E-03,3.75E-04,
2024/3/18 13:00,14.1,13.8,11.3,13.6,13.6,14.4,2.4 ,1.3 ,3.7 ,12,11.8,1.31E-03,5.18E-04,9.43E-04,3.70E-04,
2024/3/18 14:00,14.1,13.8,11.3,13.6,13.6,14.3,2.5 ,1.3 ,3.8 ,12,11.9,1.28E-03,5.37E-04,8.86E-04,3.41E-04,
2024/3/18 15:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,12,11.9,1.36E-03,5.73E-04,1.14E-03,3.60E-04,
2024/3/18 16:00,14.1,13.8,11.3,13.6,13.6,14.4,2.4 ,1.3 ,3.7 ,12,11.9,1.44E-03,5.39E-04,1.06E-03,3.71E-04,
2024/3/18 17:00,14.1,13.8,11.3,13.6,13.6,14.4,2.4 ,1.3 ,3.8 ,12,11.9,1.39E-03,5.42E-04,1.28E-03,3.57E-04,
2024/3/18 18:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,12,11.9,1.33E-03,5.42E-04,8.82E-04,3.81E-04,
2024/3/18 19:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,12,11.8,1.60E-03,5.58E-04,1.10E-03,3.71E-04,
2024/3/18 20:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,12,11.8,1.72E-03,5.35E-04,1.05E-03,3.81E-04,
2024/3/18 21:00,14.1,13.8,11.3,13.6,13.6,14.4,2.4 ,1.3 ,3.7 ,12,11.8,1.79E-03,5.75E-04,1.18E-03,3.52E-04,
2024/3/18 22:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,12,11.8,1.38E-03,5.52E-04,1.04E-03,3.58E-04,
2024/3/18 23:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,12,11.8,1.09E-03,5.23E-04,1.03E-03,3.85E-04,
2024/3/19 0:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,12,11.8,1.54E-03,4.52E-04,1.39E-03,3.37E-04,
2024/3/19 1:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,12,11.8,1.22E-03,5.11E-04,1.24E-03,3.66E-04,
2024/3/19 2:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.9,11.8,1.21E-03,4.99E-04,1.10E-03,3.65E-04,
2024/3/19 3:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.8,1.06E-03,5.21E-04,1.28E-03,3.67E-04,
2024/3/19 4:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.9,11.7,1.43E-03,5.15E-04,1.37E-03,3.52E-04,
2024/3/19 5:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.8,11.7,1.21E-03,4.69E-04,9.93E-04,3.54E-04,
2024/3/19 6:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.38E-03,4.50E-04,1.34E-03,3.66E-04,
2024/3/19 7:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.8,11.6,1.28E-03,4.93E-04,1.10E-03,3.40E-04,
2024/3/19 8:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.35E-03,5.00E-04,1.01E-03,3.69E-04,
2024/3/19 9:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.42E-03,4.86E-04,1.23E-03,3.56E-04,
2024/3/19 10:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.70E-03,5.34E-04,1.02E-03,3.71E-04,
2024/3/19 11:00,13.9,13.6,11.3,13.6,13.5,14.2,2.4 ,1.3 ,3.8 ,11.8,11.7,1.46E-03,5.60E-04,1.17E-03,3.40E-04,
2024/3/19 12:00,13.8,13.6,11.3,13.4,13.5,14.2,2.4 ,1.3 ,3.7 ,11.8,11.6,1.36E-03,5.23E-04,1.30E-03,3.46E-04,
2024/3/19 13:00,14,13.8,11.4,13.6,13.6,14.4,2.4 ,1.3 ,3.7 ,11.9,11.7,1.24E-03,5.03E-04,1.18E-03,3.69E-04,
2024/3/19 14:00,14.1,13.8,11.4,13.6,13.7,14.4,2.5 ,1.3 ,3.8 ,11.9,11.7,1.26E-03,5.18E-04,1.08E-03,3.56E-04,
2024/3/19 15:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.7,1.29E-03,4.36E-04,1.00E-03,3.80E-04,
2024/3/19 16:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.8,1.24E-03,5.42E-04,1.03E-03,3.52E-04,
2024/3/19 17:00,14.1,13.8,11.3,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.8,11.7,1.14E-03,5.57E-04,1.23E-03,3.80E-04,
2024/3/19 18:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.46E-03,5.75E-04,1.09E-03,3.52E-04,
2024/3/19 19:00,14.1,13.8,11.3,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.9,11.8,1.18E-03,6.15E-04,1.29E-03,3.49E-04,
2024/3/19 20:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.7,1.54E-03,6.04E-04,9.32E-04,3.72E-04,
2024/3/19 21:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.25E-03,5.72E-04,1.12E-03,3.59E-04,
2024/3/19 22:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.8,1.10E-03,6.12E-04,1.18E-03,3.82E-04,
2024/3/19 23:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.6,1.16E-03,5.75E-04,1.08E-03,3.85E-04,
2024/3/20 0:00,14.1,13.8,11.3,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.12E-03,5.67E-04,1.29E-03,3.33E-04,
2024/3/20 1:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.8,1.54E-03,5.50E-04,1.13E-03,3.63E-04,
2024/3/20 2:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.9,11.7,1.08E-03,5.68E-04,1.17E-03,3.59E-04,
2024/3/20 3:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.37E-03,5.52E-04,1.17E-03,3.77E-04,
2024/3/20 4:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.15E-03,5.69E-04,1.15E-03,3.57E-04,
2024/3/20 5:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.7,1.16E-03,5.65E-04,8.93E-04,3.74E-04,
2024/3/20 6:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.76E-03,5.34E-04,1.14E-03,3.55E-04,
2024/3/20 7:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.09E-03,5.17E-04,1.20E-03,3.60E-04,
2024/3/20 8:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.21E-03,4.56E-04,1.09E-03,3.68E-04,
2024/3/20 9:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.22E-03,4.90E-04,1.27E-03,3.62E-04,
2024/3/20 10:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.45E-03,4.58E-04,1.14E-03,3.53E-04,
2024/3/20 11:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.13E-03,4.88E-04,1.27E-03,3.66E-04,
2024/3/20 12:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.09E-03,5.18E-04,1.17E-03,3.38E-04,
2024/3/20 13:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.56E-03,4.56E-04,1.13E-03,3.66E-04,
2024/3/20 14:00,14.1,13.9,11.4,13.6,13.7,14.4,2.5 ,1.3 ,3.8 ,11.8,11.6,1.39E-03,4.69E-04,1.03E-03,3.71E-04,
2024/3/20 15:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.2 ,3.7 ,11.7,11.6,1.49E-03,4.71E-04,1.03E-03,3.61E-04,
2024/3/20 16:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.37E-03,5.05E-04,1.22E-03,3.59E-04,
2024/3/20 17:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.2 ,3.7 ,11.7,11.5,1.33E-03,5.29E-04,1.02E-03,3.30E-04,
2024/3/20 18:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.17E-03,5.39E-04,1.04E-03,3.69E-04,
2024/3/20 19:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.5,1.69E-03,4.91E-04,9.43E-04,3.90E-04,
2024/3/20 20:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.22E-03,5.27E-04,1.08E-03,3.76E-04,
2024/3/20 21:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.5,1.34E-03,5.52E-04,8.37E-04,3.85E-04,
2024/3/20 22:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.19E-03,5.33E-04,1.21E-03,3.56E-04,
2024/3/20 23:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.54E-03,5.57E-04,1.37E-03,3.46E-04,
2024/3/21 0:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.4,1.24E-03,5.96E-04,1.14E-03,3.66E-04,
2024/3/21 1:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.4,1.52E-03,5.28E-04,1.17E-03,3.58E-04,
2024/3/21 2:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.4,1.13E-03,5.43E-04,1.12E-03,3.77E-04,
2024/3/21 3:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.4,1.67E-03,5.40E-04,1.10E-03,3.73E-04,
2024/3/21 4:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.4,1.59E-03,5.37E-04,1.12E-03,3.53E-04,
2024/3/21 5:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.40E-03,5.45E-04,1.25E-03,3.52E-04,
2024/3/21 6:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.65E-03,5.26E-04,9.77E-04,3.76E-04,
2024/3/21 7:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.08E-03,5.46E-04,1.51E-03,3.52E-04,
2024/3/21 8:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.62E-03,5.31E-04,1.29E-03,3.41E-04,
2024/3/21 9:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.28E-03,5.29E-04,1.27E-03,3.58E-04,
2024/3/21 10:00,14.1,13.9,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.58E-03,5.35E-04,1.24E-03,3.51E-04,
2024/3/21 11:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,7.83E-04,6.11E-04,1.02E-03,3.53E-04,
2024/3/21 12:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.50E-03,5.35E-04,9.93E-04,3.58E-04,
2024/3/21 13:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.3,1.15E-03,5.64E-04,9.65E-04,3.80E-04,
2024/3/21 14:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.2 ,3.7 ,11.5,11.4,1.08E-03,5.90E-04,1.19E-03,3.60E-04,
2024/3/21 15:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.5,1.73E-03,5.51E-04,9.81E-04,3.50E-04,
2024/3/21 16:00,13.8,13.6,11.3,13.6,13.5,14.2,2.4 ,1.3 ,3.7 ,11.6,11.5,1.57E-03,5.33E-04,1.16E-03,3.38E-04,
2024/3/21 17:00,14,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,1.22E-03,5.42E-04,9.88E-04,3.72E-04,
2024/3/21 18:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.6,11.4,1.42E-03,5.64E-04,9.82E-04,3.76E-04,
2024/3/21 19:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.4,9.88E-04,5.68E-04,1.02E-03,3.79E-04,
2024/3/21 20:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.6,11.4,1.41E-03,5.34E-04,1.33E-03,3.67E-04,
2024/3/21 21:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.40E-03,5.41E-04,1.16E-03,3.76E-04,
2024/3/21 22:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,1.52E-03,5.24E-04,1.23E-03,3.32E-04,
2024/3/21 23:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,1.51E-03,5.36E-04,1.26E-03,3.60E-04,
2024/3/22 0:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.05E-03,5.52E-04,1.33E-03,3.64E-04,
2024/3/22 1:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.24E-03,5.54E-04,1.42E-03,3.16E-04,
2024/3/22 2:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.27E-03,5.40E-04,9.77E-04,3.52E-04,
2024/3/22 3:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.14E-03,5.44E-04,1.27E-03,3.43E-04,
2024/3/22 4:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.28E-03,5.46E-04,1.24E-03,3.66E-04,
2024/3/22 5:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.60E-03,5.82E-04,1.11E-03,3.71E-04,
2024/3/22 6:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.19E-03,5.61E-04,1.14E-03,3.58E-04,
2024/3/22 7:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.53E-03,5.44E-04,1.45E-03,3.51E-04,
2024/3/22 8:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.35E-03,5.53E-04,1.05E-03,3.77E-04,
2024/3/22 9:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.42E-03,5.51E-04,1.17E-03,3.72E-04,
2024/3/22 10:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.46E-03,5.57E-04,1.25E-03,3.49E-04,
2024/3/22 11:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.1,1.15E-03,5.57E-04,1.16E-03,3.52E-04,
2024/3/22 12:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.65E-03,5.46E-04,1.31E-03,3.42E-04,
2024/3/22 13:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,9.32E-04,5.64E-04,1.19E-03,3.61E-04,
2024/3/22 14:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.2,1.54E-03,5.54E-04,1.47E-03,3.51E-04,
2024/3/22 15:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.37E-03,5.37E-04,9.31E-04,3.42E-04,
2024/3/22 16:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.17E-03,5.32E-04,1.21E-03,3.58E-04,
2024/3/22 17:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.8 ,11.4,11.3,1.30E-03,5.28E-04,1.06E-03,3.83E-04,
2024/3/22 18:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.57E-03,5.38E-04,1.04E-03,3.81E-04,
2024/3/22 19:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.28E-03,5.39E-04,1.08E-03,3.56E-04,
2024/3/22 20:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.32E-03,5.51E-04,9.88E-04,3.62E-04,
2024/3/22 21:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.42E-03,5.20E-04,1.15E-03,3.38E-04,
2024/3/22 22:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.5,11.2,1.44E-03,5.36E-04,1.12E-03,3.66E-04,
2024/3/22 23:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.20E-03,5.46E-04,1.22E-03,3.66E-04,
2024/3/23 0:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.64E-03,5.41E-04,1.16E-03,3.58E-04,
2024/3/23 1:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.57E-03,5.10E-04,1.18E-03,3.55E-04,
2024/3/23 2:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.30E-03,5.89E-04,1.26E-03,3.59E-04,
2024/3/23 3:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.80E-03,5.20E-04,1.36E-03,3.66E-04,
2024/3/23 4:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.57E-03,5.39E-04,1.14E-03,3.63E-04,
2024/3/23 5:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.17E-03,5.81E-04,1.25E-03,3.72E-04,
2024/3/23 6:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.62E-03,5.32E-04,1.13E-03,3.57E-04,
2024/3/23 7:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.77E-03,5.46E-04,1.16E-03,3.69E-04,
2024/3/23 8:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.51E-03,4.93E-04,8.82E-04,3.80E-04,
2024/3/23 9:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.51E-03,5.42E-04,1.32E-03,3.38E-04,
2024/3/23 10:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.46E-03,5.66E-04,1.12E-03,3.71E-04,
2024/3/23 11:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11,1.28E-03,5.58E-04,9.43E-04,3.60E-04,
2024/3/23 12:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,9.09E-04,5.52E-04,1.13E-03,3.51E-04,
2024/3/23 13:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.51E-03,5.71E-04,1.16E-03,3.81E-04,
2024/3/23 14:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.52E-03,5.26E-04,1.24E-03,3.57E-04,
2024/3/23 15:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.42E-03,5.43E-04,1.07E-03,3.58E-04,
2024/3/23 16:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.74E-03,5.20E-04,1.13E-03,3.51E-04,
2024/3/23 17:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.40E-03,5.90E-04,1.22E-03,3.29E-04,
2024/3/23 18:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.40E-03,5.54E-04,1.33E-03,3.52E-04,
2024/3/23 19:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.33E-03,5.52E-04,1.10E-03,3.62E-04,
2024/3/23 20:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.18E-03,5.33E-04,1.09E-03,3.59E-04,
2024/3/23 21:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.72E-03,5.61E-04,1.23E-03,3.74E-04,
2024/3/23 22:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.31E-03,5.36E-04,1.17E-03,3.75E-04,
2024/3/23 23:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.74E-03,5.10E-04,1.04E-03,3.99E-04,
2024/3/24 0:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11,1.59E-03,5.56E-04,9.60E-04,3.76E-04,
2024/3/24 1:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11,1.55E-03,5.97E-04,1.31E-03,3.62E-04,
2024/3/24 2:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11,1.35E-03,5.28E-04,1.13E-03,3.68E-04,
2024/3/24 3:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.38E-03,5.66E-04,1.45E-03,3.62E-04,
2024/3/24 4:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.47E-03,5.62E-04,1.02E-03,3.48E-04,
2024/3/24 5:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.43E-03,5.25E-04,1.22E-03,3.51E-04,
2024/3/24 6:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.24E-03,5.49E-04,1.27E-03,3.67E-04,
2024/3/24 7:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.39E-03,5.41E-04,1.26E-03,3.57E-04,
2024/3/24 8:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.24E-03,5.40E-04,1.36E-03,3.46E-04,
2024/3/24 9:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.21E-03,5.99E-04,1.21E-03,3.70E-04,
2024/3/24 10:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.1,11,1.63E-03,5.18E-04,8.70E-04,3.76E-04,
2024/3/24 11:00,14.1,13.8,11.3,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11,1.45E-03,5.52E-04,1.11E-03,3.38E-04,
2024/3/24 12:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.2,11.1,1.75E-03,5.30E-04,1.05E-03,3.62E-04,
2024/3/24 13:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11,1.81E-03,5.61E-04,1.39E-03,3.76E-04,
2024/3/24 14:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.16E-03,5.66E-04,9.88E-04,3.79E-04,
2024/3/24 15:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.1,1.18E-03,5.53E-04,1.19E-03,3.72E-04,
2024/3/24 16:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.2 ,3.7 ,11.3,11.1,1.80E-03,5.14E-04,1.03E-03,3.71E-04,
2024/3/24 17:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.3,11.2,1.46E-03,5.82E-04,1.62E-03,3.47E-04,
2024/3/24 18:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.44E-03,5.28E-04,1.17E-03,3.60E-04,
2024/3/24 19:00,14.1,13.8,11.4,13.5,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.52E-03,5.31E-04,1.18E-03,3.59E-04,
2024/3/24 20:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.45E-03,5.12E-04,1.09E-03,3.87E-04,
2024/3/24 21:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.46E-03,4.91E-04,1.27E-03,3.59E-04,
2024/3/24 22:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.29E-03,4.96E-04,1.17E-03,3.69E-04,
2024/3/24 23:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.14E-03,4.99E-04,1.30E-03,3.73E-04,
2024/3/25 0:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.30E-03,4.59E-04,1.01E-03,3.69E-04,
2024/3/25 1:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.65E-03,4.32E-04,1.03E-03,3.47E-04,
2024/3/25 2:00,14.1,13.8,11.4,13.6,13.6,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,9.73E-04,5.23E-04,1.17E-03,3.70E-04,
2024/3/25 3:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.56E-03,4.83E-04,1.15E-03,3.55E-04,
2024/3/25 4:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,1.30E-03,4.53E-04,1.04E-03,3.60E-04,
2024/3/25 5:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.41E-03,4.50E-04,1.02E-03,3.55E-04,
2024/3/25 6:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.26E-03,4.35E-04,9.76E-04,3.69E-04,
2024/3/25 7:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.28E-03,4.44E-04,1.40E-03,3.36E-04,
2024/3/25 8:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.2,1.08E-03,4.79E-04,1.07E-03,3.65E-04,
2024/3/25 9:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.3,11.3,1.54E-03,4.68E-04,1.13E-03,3.63E-04,
2024/3/25 10:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.4,11.3,1.78E-03,5.83E-04,1.32E-03,3.61E-04,
2024/3/25 11:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,-,-,1.26E-03,3.71E-04,
2024/3/25 12:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.3,-,-,1.08E-03,3.56E-04,
2024/3/25 13:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,-,-,9.65E-04,3.71E-04,
2024/3/25 14:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,-,-,8.48E-04,3.61E-04,
2024/3/25 15:00,14.1,13.8,11.4,13.6,13.7,14.3,2.4 ,1.3 ,3.7 ,11.5,11.4,-,-,1.18E-03,3.46E-04,
2024/3/25 16:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,-,-,1.11E-03,3.59E-04,
2024/3/25 17:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.5,11.4,-,-,1.18E-03,3.58E-04,
2024/3/25 18:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.04E-03,5.61E-04,1.28E-03,3.50E-04,
2024/3/25 19:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.10E-03,5.26E-04,1.25E-03,3.57E-04,
2024/3/25 20:00,14.1,13.8,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.24E-03,4.61E-04,1.16E-03,3.48E-04,
2024/3/25 21:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.5,1.36E-03,4.54E-04,1.09E-03,3.74E-04,
2024/3/25 22:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.28E-03,5.19E-04,1.14E-03,3.51E-04,
2024/3/25 23:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.6,11.6,1.21E-03,5.62E-04,8.92E-04,3.72E-04,
2024/3/26 0:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.30E-03,5.01E-04,1.18E-03,3.52E-04,
2024/3/26 1:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.34E-03,5.78E-04,9.59E-04,3.82E-04,
2024/3/26 2:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.07E-03,5.41E-04,1.08E-03,3.63E-04,
2024/3/26 3:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.06E-03,5.88E-04,1.14E-03,3.70E-04,
2024/3/26 4:00,14.1,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.31E-03,5.48E-04,9.13E-04,3.58E-04,
2024/3/26 5:00,14.2,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.59E-03,5.42E-04,8.03E-04,3.81E-04,
2024/3/26 6:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.30E-03,5.79E-04,1.07E-03,3.67E-04,
2024/3/26 7:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.8,11.6,1.16E-03,5.49E-04,1.21E-03,3.45E-04,
2024/3/26 8:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.49E-03,5.31E-04,1.15E-03,3.62E-04,
2024/3/26 9:00,14.2,13.9,11.4,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.65E-03,5.34E-04,1.13E-03,3.66E-04,
2024/3/26 10:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.46E-03,5.38E-04,1.29E-03,3.67E-04,
2024/3/26 11:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.48E-03,5.30E-04,8.90E-04,3.79E-04,
2024/3/26 12:00,14.1,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.8 ,11.8,11.6,1.41E-03,5.49E-04,7.86E-04,3.70E-04,
2024/3/26 13:00,14.2,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.8,11.6,1.07E-03,5.46E-04,1.09E-03,3.87E-04,
2024/3/26 14:00,14.2,13.9,11.5,13.6,13.7,14.4,2.4 ,1.3 ,3.7 ,11.7,11.6,1.59E-03,5.35E-04,1.07E-03,3.62E-04,
2024/3/26 15:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.7,11.6,1.37E-03,5.26E-04,1.24E-03,3.67E-04,
2024/3/26 16:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.8,11.6,1.23E-03,5.39E-04,1.27E-03,3.71E-04,
2024/3/26 17:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.7,11.6,1.51E-03,5.20E-04,1.34E-03,3.58E-04,
2024/3/26 18:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.7,11.5,1.43E-03,5.45E-04,1.05E-03,3.39E-04,
2024/3/26 19:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.6,11.5,1.24E-03,5.27E-04,1.34E-03,3.52E-04,
2024/3/26 20:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.6,11.5,1.20E-03,5.42E-04,1.29E-03,3.56E-04,
2024/3/26 21:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.6,11.4,1.09E-03,6.07E-04,1.06E-03,3.44E-04,
2024/3/26 22:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.6,11.5,1.53E-03,5.85E-04,1.19E-03,3.62E-04,
2024/3/26 23:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.4,1.39E-03,4.79E-04,1.36E-03,3.53E-04,
2024/3/27 0:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.4,1.24E-03,4.78E-04,1.03E-03,3.45E-04,
2024/3/27 1:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.15E-03,5.58E-04,1.19E-03,3.50E-04,
2024/3/27 2:00,14.2,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.44E-03,5.12E-04,1.36E-03,3.16E-04,
2024/3/27 3:00,14.1,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.16E-03,5.26E-04,1.16E-03,3.50E-04,
2024/3/27 4:00,14.2,13.9,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.51E-03,5.25E-04,1.07E-03,3.66E-04,
2024/3/27 5:00,14.1,13.9,11.5,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.40E-03,5.35E-04,1.10E-03,3.71E-04,
2024/3/27 6:00,14.1,13.9,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.27E-03,5.21E-04,1.27E-03,3.54E-04,
2024/3/27 7:00,14.1,13.9,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.41E-03,5.06E-04,1.03E-03,3.72E-04,
2024/3/27 8:00,14.1,13.9,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.59E-03,5.15E-04,1.15E-03,3.38E-04,
2024/3/27 9:00,14.1,13.8,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.45E-03,5.23E-04,1.14E-03,3.55E-04,
2024/3/27 10:00,14.1,13.8,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,1.44E-03,5.29E-04,1.15E-03,3.35E-04,
2024/3/27 11:00,14.1,13.9,11.4,13.6,13.7,14.4,2.1 ,1.3 ,3.4 ,11.5,11.3,9.81E-04,5.38E-04,1.20E-03,3.82E-04,
2024/3/27 12:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.5,11.4,1.63E-03,4.88E-04,1.03E-03,3.43E-04,
2024/3/27 13:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.5,1.18E-03,5.17E-04,9.76E-04,3.81E-04,
2024/3/27 14:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.6,11.4,1.39E-03,4.30E-04,1.27E-03,3.62E-04,
2024/3/27 15:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.36E-03,4.65E-04,1.44E-03,3.61E-04,
2024/3/27 16:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.03E-03,5.49E-04,1.12E-03,3.47E-04,
2024/3/27 17:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.6,11.5,1.55E-03,5.09E-04,1.08E-03,3.67E-04,
2024/3/27 18:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.6,11.5,1.19E-03,5.46E-04,1.22E-03,3.60E-04,
2024/3/27 19:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.16E-03,5.65E-04,1.28E-03,3.59E-04,
2024/3/27 20:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.6,11.5,1.36E-03,5.76E-04,1.15E-03,3.57E-04,
2024/3/27 21:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.6,11.5,1.27E-03,5.34E-04,9.26E-04,3.67E-04,
2024/3/27 22:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.44E-03,5.40E-04,8.98E-04,3.83E-04,
2024/3/27 23:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.24E-03,5.34E-04,1.09E-03,3.61E-04,
2024/3/28 0:00,14.1,13.9,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,8.98E-04,5.61E-04,1.09E-03,3.70E-04,
2024/3/28 1:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.5,1.27E-03,6.11E-04,1.15E-03,3.58E-04,
2024/3/28 2:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.3,1.38E-03,5.69E-04,1.18E-03,3.66E-04,
2024/3/28 3:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.5,1.35E-03,5.40E-04,1.12E-03,3.66E-04,
2024/3/28 4:00,14.1,13.9,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.6,11.4,1.42E-03,5.25E-04,1.02E-03,3.67E-04,
2024/3/28 5:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.3,1.29E-03,4.75E-04,1.25E-03,3.59E-04,
2024/3/28 6:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.5,11.3,1.22E-03,5.20E-04,1.04E-03,3.40E-04,
2024/3/28 7:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.3,1.46E-03,5.35E-04,1.04E-03,3.63E-04,
2024/3/28 8:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.3,1.27E-03,5.37E-04,1.11E-03,3.71E-04,
2024/3/28 9:00,14.1,13.8,11.4,13.6,13.7,14.4,2.0 ,1.3 ,3.3 ,11.5,11.3,1.17E-03,4.90E-04,1.15E-03,3.50E-04,
2024/3/28 10:00,14.1,13.8,11.4,13.6,13.7,14.3,2.0 ,1.3 ,3.3 ,11.5,11.3,1.50E-03,4.50E-04,1.04E-03,3.59E-04,
2024/3/28 11:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.5,11.4,1.29E-03,5.08E-04,1.19E-03,3.54E-04,
2024/3/28 12:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.6,11.4,1.49E-03,5.22E-04,9.59E-04,3.74E-04,
2024/3/28 13:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.6,11.5,1.54E-03,5.25E-04,1.33E-03,3.54E-04,
2024/3/28 14:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.6,11.5,1.44E-03,5.37E-04,1.05E-03,3.57E-04,
2024/3/28 15:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.6,11.5,1.32E-03,5.45E-04,1.09E-03,3.67E-04,
2024/3/28 16:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.7,11.5,1.55E-03,5.25E-04,8.37E-04,3.86E-04,
2024/3/28 17:00,14.1,13.8,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.7,11.5,1.28E-03,5.83E-04,1.18E-03,3.58E-04,
2024/3/28 18:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.7,11.5,1.80E-03,5.65E-04,1.15E-03,3.66E-04,
2024/3/28 19:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.7,11.6,1.18E-03,5.41E-04,1.00E-03,3.56E-04,
2024/3/28 20:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.24E-03,5.76E-04,1.23E-03,3.38E-04,
2024/3/28 21:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.24E-03,5.51E-04,1.10E-03,3.88E-04,
2024/3/28 22:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.04E-03,5.85E-04,1.01E-03,3.56E-04,
2024/3/28 23:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.50E-03,6.15E-04,1.07E-03,3.44E-04,
2024/3/29 0:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.15E-03,5.45E-04,9.93E-04,3.75E-04,
2024/3/29 1:00,14.1,13.9,11.4,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.6,1.17E-03,5.91E-04,9.93E-04,3.74E-04,
2024/3/29 2:00,14.1,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.7,1.41E-03,5.36E-04,1.16E-03,3.62E-04,
2024/3/29 3:00,14.1,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.9,11.7,1.43E-03,6.00E-04,1.19E-03,3.64E-04,
2024/3/29 4:00,14.1,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.7,1.53E-03,5.43E-04,1.26E-03,3.56E-04,
2024/3/29 5:00,14.1,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.9,11.7,1.39E-03,5.80E-04,1.03E-03,3.59E-04,
2024/3/29 6:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.8,11.7,1.40E-03,5.12E-04,1.14E-03,3.82E-04,
2024/3/29 7:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.9,11.8,1.29E-03,5.64E-04,1.21E-03,3.53E-04,
2024/3/29 8:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,12,11.8,1.71E-03,5.29E-04,1.03E-03,3.65E-04,
2024/3/29 9:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,11.9,11.8,1.16E-03,5.29E-04,1.04E-03,3.42E-04,
2024/3/29 10:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,12,11.8,1.43E-03,5.30E-04,9.54E-04,3.74E-04,
2024/3/29 11:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,12,11.9,1.17E-03,5.63E-04,1.24E-03,3.76E-04,
2024/3/29 12:00,14.2,13.9,11.5,13.6,13.7,14.4,1.8 ,1.3 ,3.1 ,12,11.9,1.42E-03,5.44E-04,9.54E-04,3.85E-04,
2024/3/29 13:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12,11.9,1.12E-03,5.96E-04,9.59E-04,3.72E-04,
2024/3/29 14:00,14.2,13.9,11.5,13.7,13.7,14.4,1.8 ,1.3 ,3.1 ,12.1,12,1.23E-03,5.21E-04,1.14E-03,3.66E-04,
2024/3/29 15:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.1,12,1.19E-03,5.97E-04,1.21E-03,3.50E-04,
2024/3/29 16:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.1,12,1.21E-03,5.49E-04,8.98E-04,3.88E-04,
2024/3/29 17:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.1,12,1.06E-03,5.39E-04,8.81E-04,3.88E-04,
2024/3/29 18:00,14.2,13.9,11.5,13.7,13.7,14.4,1.8 ,1.3 ,3.1 ,12.2,12.1,1.12E-03,5.83E-04,1.17E-03,3.70E-04,
2024/3/29 19:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.1,12,6.22E-04,5.71E-04,1.14E-03,3.52E-04,
2024/3/29 20:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.2,12.1,1.02E-03,5.77E-04,8.55E-04,3.63E-04,
2024/3/29 21:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.2,12.1,1.32E-03,5.55E-04,1.05E-03,3.63E-04,
2024/3/29 22:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.2,12,1.23E-03,5.30E-04,9.94E-04,3.35E-04,
2024/3/29 23:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.2,12.1,1.28E-03,5.34E-04,1.20E-03,3.40E-04,
2024/3/30 0:00,14.2,13.9,11.5,13.7,13.8,14.4,1.8 ,1.3 ,3.1 ,12.2,12.1,1.23E-03,5.51E-04,1.13E-03,3.56E-04,
2024/3/30 1:00,14.2,13.9,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.16E-03,5.29E-04,8.14E-04,3.81E-04,
2024/3/30 2:00,14.2,13.9,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12,1.18E-03,5.25E-04,1.05E-03,3.45E-04,
2024/3/30 3:00,14.2,13.9,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.37E-03,5.27E-04,9.82E-04,3.82E-04,
2024/3/30 4:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.26E-03,5.34E-04,1.10E-03,3.51E-04,
2024/3/30 5:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.18E-03,6.05E-04,1.00E-03,3.61E-04,
2024/3/30 6:00,14.2,13.9,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.1,12,1.31E-03,5.27E-04,1.19E-03,3.67E-04,
2024/3/30 7:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.18E-03,5.31E-04,1.04E-03,3.71E-04,
2024/3/30 8:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.2,12.1,1.43E-03,5.67E-04,8.44E-04,3.45E-04,
2024/3/30 9:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.3,12.1,1.04E-03,5.67E-04,1.23E-03,3.62E-04,
2024/3/30 10:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.3,12.1,1.20E-03,5.44E-04,1.25E-03,3.33E-04,
2024/3/30 11:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.3,12.2,1.18E-03,5.13E-04,1.33E-03,3.50E-04,
2024/3/30 12:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.4,12.2,1.24E-03,5.72E-04,1.24E-03,3.44E-04,
2024/3/30 13:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.5,12.3,9.58E-04,5.53E-04,1.06E-03,3.68E-04,
2024/3/30 14:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.5,12.3,1.33E-03,5.71E-04,9.98E-04,3.55E-04,
2024/3/30 15:00,14.2,14,11.5,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.5,12.3,1.23E-03,5.21E-04,8.89E-04,3.37E-04,
2024/3/30 16:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.5,12.4,1.20E-03,5.35E-04,1.05E-03,3.58E-04,
2024/3/30 17:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.5,12.4,1.12E-03,5.13E-04,1.11E-03,3.48E-04,
2024/3/30 18:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.4,1.46E-03,5.69E-04,9.98E-04,3.63E-04,
2024/3/30 19:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,8.90E-04,5.56E-04,9.44E-04,3.36E-04,
2024/3/30 20:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.49E-03,5.26E-04,9.43E-04,3.79E-04,
2024/3/30 21:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.11E-03,4.98E-04,6.86E-04,3.78E-04,
2024/3/30 22:00,14.3,14,11.6,13.7,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.15E-03,5.14E-04,1.10E-03,3.48E-04,
2024/3/30 23:00,14.3,14,11.6,13.8,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.15E-03,5.00E-04,1.21E-03,3.44E-04,
2024/3/31 0:00,14.3,14,11.6,13.8,13.8,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.29E-03,4.81E-04,1.13E-03,3.44E-04,
2024/3/31 1:00,14.3,14,11.6,13.8,13.9,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.27E-03,4.63E-04,9.26E-04,3.29E-04,
2024/3/31 2:00,14.3,14,11.6,13.8,13.9,14.5,1.8 ,1.3 ,3.1 ,12.6,12.5,1.04E-03,4.61E-04,1.06E-03,3.92E-04,
2024/3/31 3:00,14.3,14,11.6,13.8,13.9,14.5,1.8 ,1.3 ,3.1 ,12.6,12.6,9.78E-04,4.66E-04,1.05E-03,3.52E-04,
2024/3/31 4:00,14.3,14,11.6,13.8,13.9,14.5,1.8 ,1.3 ,3.1 ,12.7,12.6,1.23E-03,4.41E-04,1.20E-03,3.27E-04,
2024/3/31 5:00,14.3,14,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.7,12.6,1.21E-03,4.49E-04,8.31E-04,3.71E-04,
2024/3/31 6:00,14.3,14,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.7,12.5,1.36E-03,4.53E-04,1.25E-03,3.58E-04,
2024/3/31 7:00,14.3,14,11.6,13.8,13.9,14.5,1.8 ,1.3 ,3.1 ,12.7,12.6,8.81E-04,4.96E-04,1.23E-03,3.58E-04,
2024/3/31 8:00,14.3,14,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.7,12.6,1.26E-03,4.52E-04,1.17E-03,3.64E-04,
2024/3/31 9:00,14.3,14,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.8,12.6,1.45E-03,5.25E-04,1.18E-03,3.67E-04,
2024/3/31 10:00,14.3,14,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.8,12.6,1.06E-03,5.41E-04,1.08E-03,3.77E-04,
2024/3/31 11:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.8,12.7,7.29E-04,6.17E-04,1.05E-03,3.47E-04,
2024/3/31 12:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.9,12.7,1.38E-03,5.41E-04,1.03E-03,3.69E-04,
2024/3/31 13:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,12.9,12.7,1.07E-03,5.49E-04,1.03E-03,3.62E-04,
2024/3/31 14:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13,12.9,8.57E-04,5.80E-04,8.75E-04,4.08E-04,
2024/3/31 15:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13,12.8,1.36E-03,5.50E-04,1.13E-03,3.60E-04,
2024/3/31 16:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,12.9,1.29E-03,5.37E-04,1.16E-03,3.58E-04,
2024/3/31 17:00,14.3,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.69E-03,5.69E-04,9.82E-04,3.60E-04,
2024/3/31 18:00,14.4,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.13E-03,5.97E-04,1.04E-03,3.51E-04,
2024/3/31 19:00,14.4,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.35E-03,6.00E-04,1.22E-03,3.42E-04,
2024/3/31 20:00,14.4,14.1,11.6,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.45E-03,5.28E-04,1.15E-03,3.53E-04,
2024/3/31 21:00,14.4,14.1,11.7,13.8,13.9,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.17E-03,5.91E-04,1.13E-03,3.72E-04,
2024/3/31 22:00,14.4,14.1,11.7,13.8,14,14.6,1.8 ,1.3 ,3.1 ,13.1,13,1.40E-03,5.48E-04,8.70E-04,3.69E-04,
2024/3/31 23:00,14.4,14.1,11.7,13.9,13.9,14.6,1.8 ,1.3 ,3.1 ,13.2,13,1.39E-03,5.51E-04,1.05E-03,3.51E-04,
2024/4/1 0:00,14.4,14.1,11.7,13.8,14,14.6,1.8 ,1.3 ,3.1 ,13.2,13,1.06E-03,6.03E-04,1.13E-03,3.71E-04,
2024/4/1 1:00,14.4,14.1,11.7,13.8,14,14.6,1.8 ,1.3 ,3.1 ,13.1,13.1,1.46E-03,5.26E-04,1.19E-03,3.64E-04,
2024/4/1 2:00,14.4,14.1,11.7,13.9,14,14.6,1.8 ,1.3 ,3.1 ,13.2,13,1.27E-03,5.37E-04,1.20E-03,3.62E-04,
2024/4/1 3:00,14.4,14.1,11.7,13.9,14,14.6,1.8 ,1.3 ,3.1 ,13.2,13.1,1.31E-03,5.23E-04,8.76E-04,3.75E-04,
2024/4/1 4:00,14.4,14.1,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.2,13,1.19E-03,5.59E-04,1.09E-03,3.74E-04,
2024/4/1 5:00,14.4,14.1,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.2,13.1,1.46E-03,5.53E-04,8.81E-04,3.74E-04,
2024/4/1 6:00,14.4,14.1,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.2,13.1,1.55E-03,5.22E-04,1.10E-03,3.78E-04,
2024/4/1 7:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.50E-03,5.44E-04,9.31E-04,3.77E-04,
2024/4/1 8:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.29E-03,5.97E-04,1.07E-03,3.87E-04,
2024/4/1 9:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.29E-03,5.57E-04,1.37E-03,3.11E-04,
2024/4/1 10:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.56E-03,5.47E-04,1.30E-03,3.29E-04,
2024/4/1 11:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.2,13.1,1.12E-03,6.29E-04,8.80E-04,3.59E-04,
2024/4/1 12:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.42E-03,5.42E-04,8.53E-04,3.80E-04,
2024/4/1 13:00,14.4,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.33E-03,5.47E-04,1.05E-03,3.90E-04,
2024/4/1 14:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.3,13.1,1.54E-03,5.31E-04,1.10E-03,3.79E-04,
2024/4/1 15:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.4,13.3,9.91E-04,6.22E-04,1.19E-03,3.46E-04,
2024/4/1 16:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.4,13.3,1.29E-03,5.35E-04,9.98E-04,3.62E-04,
2024/4/1 17:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.5,13.3,1.45E-03,5.29E-04,1.05E-03,3.52E-04,
2024/4/1 18:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.5,13.3,1.34E-03,5.44E-04,1.13E-03,3.86E-04,
2024/4/1 19:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.5,13.3,1.32E-03,5.88E-04,1.10E-03,3.48E-04,
2024/4/1 20:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.5,13.4,1.57E-03,5.64E-04,1.09E-03,3.61E-04,
2024/4/1 21:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.5,13.3,1.18E-03,5.57E-04,9.65E-04,3.80E-04,
2024/4/1 22:00,14.5,14.2,11.7,13.9,14,14.7,1.8 ,1.3 ,3.1 ,13.6,13.3,1.38E-03,6.05E-04,1.07E-03,3.74E-04,
2024/4/1 23:00,14.5,14.2,11.8,13.9,14.1,14.7,1.8 ,1.3 ,3.1 ,13.6,13.4,1.39E-03,5.48E-04,1.33E-03,3.58E-04,
2024/4/2 0:00,14.5,14.2,11.8,14,14.1,14.7,1.8 ,1.3 ,3.1 ,13.5,13.3,1.43E-03,5.34E-04,1.11E-03,3.35E-04,
2024/4/2 1:00,14.5,14.2,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.4,1.42E-03,5.23E-04,1.01E-03,3.54E-04,
2024/4/2 2:00,14.5,14.2,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.6,13.3,1.15E-03,5.51E-04,1.19E-03,3.52E-04,
2024/4/2 3:00,14.5,14.2,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.6,13.4,1.28E-03,5.38E-04,1.11E-03,3.57E-04,
2024/4/2 4:00,14.5,14.2,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.4,1.39E-03,5.90E-04,1.28E-03,3.31E-04,
2024/4/2 5:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.3,1.36E-03,5.53E-04,1.19E-03,3.73E-04,
2024/4/2 6:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.3,1.48E-03,6.18E-04,1.15E-03,3.43E-04,
2024/4/2 7:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.4,1.56E-03,5.72E-04,1.06E-03,3.46E-04,
2024/4/2 8:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.3,1.11E-03,5.52E-04,1.14E-03,3.63E-04,
2024/4/2 9:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.3,1.60E-03,5.65E-04,1.15E-03,3.47E-04,
2024/4/2 10:00,14.5,14.3,11.8,14,14.1,14.8,1.8 ,1.3 ,3.1 ,13.5,13.3,1.14E-03,5.96E-04,9.54E-04,3.60E-04,
2024/4/2 11:00,14.5,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.6,13.4,1.43E-03,5.07E-04,1.14E-03,3.75E-04,
2024/4/2 12:00,14.5,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.6,13.4,1.42E-03,5.29E-04,1.08E-03,3.56E-04,
2024/4/2 13:00,14.5,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.6,13.4,1.27E-03,5.32E-04,9.59E-04,3.77E-04,
2024/4/2 14:00,14.5,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.6,13.5,1.35E-03,6.11E-04,1.20E-03,3.67E-04,
2024/4/2 15:00,14.5,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.6,13.5,1.66E-03,5.84E-04,1.09E-03,3.32E-04,
2024/4/2 16:00,14.6,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.7,13.5,1.27E-03,5.98E-04,9.89E-04,3.36E-04,
2024/4/2 17:00,14.6,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.7,13.5,1.47E-03,5.50E-04,1.09E-03,3.67E-04,
2024/4/2 18:00,14.6,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.7,13.5,1.42E-03,5.38E-04,1.11E-03,3.66E-04,
2024/4/2 19:00,14.6,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.7,13.5,1.24E-03,5.72E-04,9.37E-04,3.61E-04,
2024/4/2 20:00,14.6,14.3,11.8,14,14.1,14.8,1.4 ,1.3 ,2.7 ,13.8,13.6,1.46E-03,5.29E-04,1.19E-03,3.69E-04,
2024/4/2 21:00,14.6,14.3,11.8,14.1,14.2,14.8,1.4 ,1.3 ,2.7 ,13.7,13.6,1.13E-03,5.86E-04,1.17E-03,3.39E-04,
2024/4/2 22:00,14.6,14.3,11.8,14,14.2,14.8,1.4 ,1.3 ,2.7 ,13.8,13.6,1.09E-03,5.47E-04,1.05E-03,3.28E-04,
2024/4/2 23:00,14.6,14.3,11.8,14.1,14.2,14.8,1.4 ,1.3 ,2.7 ,13.7,13.6,1.62E-03,5.33E-04,1.03E-03,3.71E-04,
2024/4/3 0:00,14.6,14.3,11.9,14.1,14.2,14.8,1.4 ,1.3 ,2.7 ,13.8,13.6,1.41E-03,5.48E-04,8.87E-04,3.92E-04,
2024/4/3 1:00,14.6,14.3,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.5,1.24E-03,5.12E-04,1.30E-03,3.61E-04,
2024/4/3 2:00,14.6,14.3,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.6,1.21E-03,5.61E-04,1.42E-03,3.26E-04,
2024/4/3 3:00,14.6,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.6,1.17E-03,5.45E-04,1.22E-03,3.59E-04,
2024/4/3 4:00,14.6,14.3,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.5,1.55E-03,5.36E-04,1.37E-03,3.58E-04,
2024/4/3 5:00,14.6,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.5,1.33E-03,5.65E-04,1.19E-03,3.33E-04,
2024/4/3 6:00,14.6,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.6,13.5,1.33E-03,5.97E-04,1.25E-03,3.31E-04,
2024/4/3 7:00,14.6,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.7,13.6,1.33E-03,6.10E-04,6.75E-04,3.93E-04,
2024/4/3 8:00,14.6,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.6,13.5,1.68E-03,5.29E-04,1.20E-03,3.44E-04,
2024/4/3 9:00,14.7,14.4,11.9,14.1,14.2,14.9,1.4 ,1.3 ,2.7 ,13.6,13.5,1.34E-03,5.55E-04,9.43E-04,3.77E-04,
2024/4/3 10:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.7,13.5,1.54E-03,5.31E-04,1.15E-03,3.69E-04,
2024/4/3 11:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.7,13.5,1.49E-03,5.50E-04,1.27E-03,3.36E-04,
2024/4/3 12:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.7,13.6,1.44E-03,5.48E-04,1.16E-03,3.37E-04,
2024/4/3 13:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.7,13.5,1.10E-03,5.74E-04,1.05E-03,3.79E-04,
2024/4/3 14:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.8,13.6,1.39E-03,5.54E-04,1.19E-03,3.66E-04,
2024/4/3 15:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.7,13.6,1.40E-03,5.29E-04,1.19E-03,3.65E-04,
2024/4/3 16:00,14.7,14.4,11.9,14.1,14.2,14.9,1.1 ,1.3 ,2.4 ,13.8,13.6,1.29E-03,5.82E-04,1.37E-03,3.68E-04,
2024/4/3 17:00,14.7,14.4,11.9,14.2,14.3,14.9,1.1 ,1.3 ,2.4 ,13.8,13.6,1.66E-03,5.82E-04,1.21E-03,3.33E-04,
2024/4/3 18:00,14.7,14.4,11.9,14.2,14.3,14.9,1.1 ,1.3 ,2.4 ,13.7,13.6,1.25E-03,5.37E-04,9.59E-04,3.62E-04,
2024/4/3 19:00,14.7,14.4,11.9,14.2,14.3,14.9,1.1 ,1.3 ,2.4 ,13.8,13.6,1.27E-03,6.14E-04,7.98E-04,3.99E-04,
2024/4/3 20:00,14.7,14.4,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.77E-03,5.77E-04,1.32E-03,3.38E-04,
2024/4/3 21:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.44E-03,5.59E-04,1.17E-03,3.29E-04,
2024/4/3 22:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.53E-03,5.89E-04,8.03E-04,3.67E-04,
2024/4/3 23:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,9.31E-04,6.17E-04,9.09E-04,3.75E-04,
2024/4/4 0:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.55E-03,5.39E-04,1.20E-03,3.47E-04,
2024/4/4 1:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.08E-03,5.76E-04,9.98E-04,3.66E-04,
2024/4/4 2:00,14.7,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.7,13.6,1.22E-03,5.46E-04,1.18E-03,3.50E-04,
2024/4/4 3:00,14.8,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.27E-03,5.64E-04,1.07E-03,3.72E-04,
2024/4/4 4:00,14.8,14.5,12,14.2,14.3,15,1.1 ,1.3 ,2.4 ,13.8,13.6,1.07E-03,6.07E-04,1.33E-03,3.33E-04,
