,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2024/5/11 22:00,19.8,19.5,16.5,19.2,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.71E-03,5.43E-04,1.01E-03,3.64E-04,
2024/5/11 23:00,19.8,19.5,16.5,19.2,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.49E-03,5.46E-04,1.38E-03,3.42E-04,
2024/5/12 0:00,19.8,19.5,16.5,19.2,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.44E-03,5.47E-04,1.00E-03,3.39E-04,
2024/5/12 1:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.19E-03,5.67E-04,1.25E-03,3.54E-04,
2024/5/12 2:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.49E-03,5.35E-04,9.85E-04,3.57E-04,
2024/5/12 3:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.18E-03,5.43E-04,1.25E-03,3.29E-04,
2024/5/12 4:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.15E-03,5.69E-04,1.08E-03,3.53E-04,
2024/5/12 5:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.46E-03,5.52E-04,1.26E-03,3.35E-04,
2024/5/12 6:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.3,1.49E-03,5.41E-04,9.25E-04,3.50E-04,
2024/5/12 7:00,19.8,19.5,16.5,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.4,19.3,1.25E-03,5.39E-04,1.18E-03,3.38E-04,
2024/5/12 8:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.3,1.34E-03,5.53E-04,1.27E-03,3.32E-04,
2024/5/12 9:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.3,1.34E-03,5.55E-04,1.23E-03,3.42E-04,
2024/5/12 10:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.4,8.53E-04,5.69E-04,1.02E-03,3.41E-04,
2024/5/12 11:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.3,1.59E-03,5.12E-04,1.28E-03,3.26E-04,
2024/5/12 12:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.3,1.28E-03,5.58E-04,1.26E-03,3.43E-04,
2024/5/12 13:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.4,1.21E-03,5.52E-04,1.32E-03,3.41E-04,
2024/5/12 14:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.5,19.3,1.24E-03,5.56E-04,1.16E-03,3.27E-04,
2024/5/12 15:00,19.8,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.5,1.31E-03,5.46E-04,1.02E-03,3.35E-04,
2024/5/12 16:00,19.9,19.5,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.5,9.93E-04,5.54E-04,1.25E-03,3.49E-04,
2024/5/12 17:00,19.9,19.6,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.5,1.36E-03,5.61E-04,1.31E-03,3.31E-04,
2024/5/12 18:00,19.9,19.6,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.6,19.5,1.41E-03,5.51E-04,1.36E-03,3.38E-04,
2024/5/12 19:00,19.9,19.6,16.6,19.3,19.5,20.3,1.6 ,1.3 ,2.9 ,19.7,19.5,1.58E-03,5.18E-04,8.67E-04,3.47E-04,
2024/5/12 20:00,19.9,19.6,16.6,19.3,19.6,20.3,1.6 ,1.3 ,2.9 ,19.7,19.5,1.35E-03,5.26E-04,1.16E-03,3.45E-04,
2024/5/12 21:00,19.9,19.6,16.6,19.3,19.6,20.3,1.6 ,1.3 ,2.9 ,19.7,19.6,1.22E-03,5.05E-04,1.33E-03,3.48E-04,
2024/5/12 22:00,19.9,19.6,16.6,19.3,19.6,20.3,1.6 ,1.3 ,2.9 ,19.6,19.5,1.56E-03,5.29E-04,9.75E-04,3.51E-04,
2024/5/12 23:00,19.9,19.6,16.6,19.3,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.5,1.49E-03,5.52E-04,1.19E-03,3.43E-04,
2024/5/13 0:00,19.9,19.6,16.6,19.3,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.6,1.13E-03,5.56E-04,1.40E-03,3.39E-04,
2024/5/13 1:00,19.9,19.6,16.6,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.6,1.48E-03,5.57E-04,1.26E-03,3.40E-04,
2024/5/13 2:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.6,1.35E-03,5.47E-04,1.36E-03,3.45E-04,
2024/5/13 3:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.5,1.24E-03,5.68E-04,1.50E-03,3.56E-04,
2024/5/13 4:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.5,9.62E-04,5.11E-04,1.16E-03,3.53E-04,
2024/5/13 5:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.5,1.12E-03,5.56E-04,9.90E-04,3.65E-04,
2024/5/13 6:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.6,1.27E-03,5.56E-04,1.35E-03,3.38E-04,
2024/5/13 7:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.5,1.26E-03,5.23E-04,1.24E-03,3.39E-04,
2024/5/13 8:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.5,1.21E-03,5.42E-04,1.07E-03,3.34E-04,
2024/5/13 9:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.5,1.32E-03,5.48E-04,9.30E-04,3.49E-04,
2024/5/13 10:00,19.9,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.6,19.5,1.83E-03,5.20E-04,1.12E-03,3.57E-04,
2024/5/13 11:00,20,19.6,16.7,19.4,19.6,20.4,1.6 ,1.3 ,2.9 ,19.7,19.5,1.34E-03,5.68E-04,1.38E-03,3.30E-04,
2024/5/13 12:00,19.9,19.6,16.7,19.4,19.6,20.4,2.3 ,0.0 ,2.3 ,19.6,-,1.10E-03,5.50E-04,1.03E-03,3.54E-04,
2024/5/13 13:00,20,19.7,16.7,19.4,19.6,20.4,2.3 ,0.0 ,2.3 ,19.6,-,1.58E-03,5.40E-04,1.34E-03,3.42E-04,
2024/5/13 14:00,20,19.7,16.7,19.4,19.6,20.4,2.3 ,0.0 ,2.3 ,19.6,-,1.26E-03,5.55E-04,1.09E-03,3.32E-04,
2024/5/13 15:00,20,19.7,16.7,19.4,19.6,20.4,2.3 ,0.0 ,2.3 ,19.6,-,1.31E-03,5.61E-04,1.01E-03,3.62E-04,
2024/5/13 16:00,20,19.7,16.7,19.4,19.6,20.4,2.6 ,0.0 ,2.6 ,19.6,-,1.22E-03,5.39E-04,1.21E-03,3.23E-04,
2024/5/13 17:00,20,19.7,16.7,19.4,19.6,20.4,2.6 ,0.0 ,2.6 ,19.7,-,1.42E-03,5.45E-04,1.03E-03,3.50E-04,
2024/5/13 18:00,20,19.7,16.7,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.36E-03,5.60E-04,1.28E-03,3.35E-04,
2024/5/13 19:00,20,19.7,16.7,19.4,19.7,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.63E-03,5.10E-04,1.06E-03,3.50E-04,
2024/5/13 20:00,20,19.7,16.7,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.35E-03,5.37E-04,1.24E-03,3.52E-04,
2024/5/13 21:00,20,19.7,16.7,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.32E-03,5.40E-04,1.26E-03,3.22E-04,
2024/5/13 22:00,20,19.7,16.7,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.67E-03,5.52E-04,1.10E-03,3.48E-04,
2024/5/13 23:00,20,19.7,16.6,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.63E-03,5.57E-04,1.15E-03,3.49E-04,
2024/5/14 0:00,20,19.7,16.6,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.47E-03,5.40E-04,1.04E-03,3.51E-04,
2024/5/14 1:00,20,19.7,16.6,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.6,-,1.43E-03,5.59E-04,1.18E-03,3.33E-04,
2024/5/14 2:00,20,19.7,16.6,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.15E-03,5.56E-04,1.24E-03,3.38E-04,
2024/5/14 3:00,20,19.7,16.6,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.30E-03,5.38E-04,1.28E-03,3.45E-04,
2024/5/14 4:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.32E-03,5.62E-04,1.25E-03,3.35E-04,
2024/5/14 5:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.67E-03,5.48E-04,1.61E-03,3.30E-04,
2024/5/14 6:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.35E-03,5.46E-04,1.34E-03,3.19E-04,
2024/5/14 7:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.44E-03,5.11E-04,1.15E-03,3.42E-04,
2024/5/14 8:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.4,-,1.44E-03,5.56E-04,1.25E-03,3.41E-04,
2024/5/14 9:00,20,19.7,16.5,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.39E-03,5.71E-04,1.18E-03,3.30E-04,
2024/5/14 10:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.48E-03,5.56E-04,1.34E-03,3.51E-04,
2024/5/14 11:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.40E-03,5.52E-04,1.28E-03,3.51E-04,
2024/5/14 12:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.57E-03,5.29E-04,1.35E-03,3.35E-04,
2024/5/14 13:00,20,19.6,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.25E-03,5.62E-04,1.10E-03,3.38E-04,
2024/5/14 14:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.42E-03,5.40E-04,1.24E-03,3.53E-04,
2024/5/14 15:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.23E-03,5.73E-04,1.14E-03,3.47E-04,
2024/5/14 16:00,20,19.7,16.4,19.4,19.6,20.5,2.6 ,0.0 ,2.6 ,19.5,-,1.78E-03,5.39E-04,1.35E-03,3.44E-04,
2024/5/14 17:00,20,19.7,16.4,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.16E-03,5.56E-04,1.21E-03,3.63E-04,
2024/5/14 18:00,20,19.7,16.4,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.54E-03,5.59E-04,1.30E-03,3.36E-04,
2024/5/14 19:00,20,19.7,16.4,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.42E-03,5.48E-04,1.25E-03,3.54E-04,
2024/5/14 20:00,20,19.7,16.3,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.63E-03,5.46E-04,1.43E-03,3.30E-04,
2024/5/14 21:00,20,19.7,16.3,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.33E-03,5.38E-04,1.23E-03,3.48E-04,
2024/5/14 22:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.28E-03,5.39E-04,1.41E-03,3.45E-04,
2024/5/14 23:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.18E-03,5.74E-04,1.22E-03,3.46E-04,
2024/5/15 0:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.60E-03,5.36E-04,9.22E-04,3.54E-04,
2024/5/15 1:00,20,19.7,16.3,19.4,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.15E-03,5.65E-04,1.50E-03,3.24E-04,
2024/5/15 2:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.76E-03,5.47E-04,1.25E-03,3.48E-04,
2024/5/15 3:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.51E-03,5.16E-04,1.10E-03,3.48E-04,
2024/5/15 4:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.51E-03,4.76E-04,1.03E-03,3.56E-04,
2024/5/15 5:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.59E-03,4.83E-04,1.14E-03,3.57E-04,
2024/5/15 6:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.65E-03,4.92E-04,1.05E-03,3.67E-04,
2024/5/15 7:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.27E-03,5.06E-04,1.34E-03,3.33E-04,
2024/5/15 8:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.48E-03,5.06E-04,1.16E-03,3.55E-04,
2024/5/15 9:00,20,19.7,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.3,-,9.55E-04,4.88E-04,1.25E-03,3.55E-04,
2024/5/15 10:00,20.1,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.57E-03,4.56E-04,1.20E-03,3.49E-04,
2024/5/15 11:00,20.1,19.7,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.46E-03,4.93E-04,1.19E-03,3.80E-04,
2024/5/15 12:00,20,19.7,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.3,-,1.39E-03,5.44E-04,1.32E-03,3.54E-04,
2024/5/15 13:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.54E-03,5.57E-04,1.44E-03,3.21E-04,
2024/5/15 14:00,20,19.7,16.3,19.5,19.6,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.42E-03,5.64E-04,1.09E-03,3.60E-04,
2024/5/15 15:00,20.1,19.7,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.29E-03,5.60E-04,1.37E-03,3.41E-04,
2024/5/15 16:00,20.1,19.7,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.5,-,1.84E-03,5.35E-04,1.50E-03,3.38E-04,
2024/5/15 17:00,20.1,19.8,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.62E-03,5.44E-04,1.11E-03,3.50E-04,
2024/5/15 18:00,20.1,19.8,16.3,19.5,19.7,20.6,2.6 ,0.0 ,2.6 ,19.4,-,1.39E-03,5.12E-04,1.15E-03,3.47E-04,
2024/5/15 19:00,20.1,19.8,16.3,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.68E-03,5.10E-04,1.43E-03,3.37E-04,
2024/5/15 20:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.12E-03,5.63E-04,1.40E-03,3.32E-04,
2024/5/15 21:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.64E-03,5.36E-04,1.20E-03,3.48E-04,
2024/5/15 22:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.28E-03,5.72E-04,1.20E-03,3.49E-04,
2024/5/15 23:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.11E-03,5.62E-04,9.67E-04,3.56E-04,
2024/5/16 0:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.58E-03,5.39E-04,1.45E-03,3.28E-04,
2024/5/16 1:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.52E-03,5.49E-04,1.14E-03,3.50E-04,
2024/5/16 2:00,20.1,19.8,16.4,19.6,19.7,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.55E-03,5.48E-04,1.34E-03,3.46E-04,
2024/5/16 3:00,20.1,19.8,16.4,19.5,19.7,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.56E-03,5.35E-04,1.18E-03,3.43E-04,
2024/5/16 4:00,20.1,19.8,16.4,19.6,19.7,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.63E-03,5.45E-04,1.48E-03,3.44E-04,
2024/5/16 5:00,20.1,19.8,16.4,19.6,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.14E-03,5.44E-04,1.26E-03,3.31E-04,
2024/5/16 6:00,20.1,19.8,16.4,19.6,19.7,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.50E-03,5.24E-04,1.12E-03,3.60E-04,
2024/5/16 7:00,20.1,19.8,16.4,19.6,19.7,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.34E-03,5.13E-04,1.30E-03,3.45E-04,
2024/5/16 8:00,20.1,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.51E-03,5.48E-04,1.34E-03,3.46E-04,
2024/5/16 9:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.43E-03,5.66E-04,1.21E-03,3.54E-04,
2024/5/16 10:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.61E-03,5.34E-04,1.43E-03,3.38E-04,
2024/5/16 11:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.67E-03,4.98E-04,1.48E-03,3.32E-04,
2024/5/16 12:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.57E-03,5.42E-04,1.28E-03,3.51E-04,
2024/5/16 13:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.4,-,1.57E-03,5.43E-04,1.11E-03,3.45E-04,
2024/5/16 14:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.32E-03,5.49E-04,1.20E-03,3.41E-04,
2024/5/16 15:00,20.2,19.8,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.26E-03,5.61E-04,1.27E-03,3.25E-04,
2024/5/16 16:00,20.2,19.9,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.27E-03,5.62E-04,1.25E-03,3.41E-04,
2024/5/16 17:00,20.2,19.9,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.45E-03,5.54E-04,1.13E-03,3.49E-04,
2024/5/16 18:00,20.2,19.9,16.4,19.6,19.8,20.7,2.6 ,0.0 ,2.6 ,19.5,-,1.29E-03,5.35E-04,1.10E-03,3.50E-04,
2024/5/16 19:00,20.2,19.9,16.4,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.63E-03,5.45E-04,1.26E-03,3.32E-04,
2024/5/16 20:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.21E-03,5.58E-04,1.33E-03,3.44E-04,
2024/5/16 21:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.71E-03,5.22E-04,1.45E-03,3.61E-04,
2024/5/16 22:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.54E-03,5.31E-04,1.31E-03,3.47E-04,
2024/5/16 23:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.86E-03,5.19E-04,1.23E-03,3.33E-04,
2024/5/17 0:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.6,-,1.52E-03,5.45E-04,1.11E-03,3.62E-04,
2024/5/17 1:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.39E-03,5.51E-04,1.35E-03,3.36E-04,
2024/5/17 2:00,20.2,19.9,16.5,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.45E-03,5.53E-04,1.20E-03,3.49E-04,
2024/5/17 3:00,20.2,19.9,16.4,19.6,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.44E-03,5.62E-04,1.34E-03,3.31E-04,
2024/5/17 4:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.50E-03,5.48E-04,1.36E-03,3.61E-04,
2024/5/17 5:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.73E-03,5.29E-04,1.47E-03,3.28E-04,
2024/5/17 6:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.62E-03,5.16E-04,1.41E-03,3.46E-04,
2024/5/17 7:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.49E-03,5.49E-04,1.36E-03,3.33E-04,
2024/5/17 8:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.37E-03,5.46E-04,1.39E-03,3.45E-04,
2024/5/17 9:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.46E-03,5.34E-04,1.44E-03,3.39E-04,
2024/5/17 10:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.59E-03,5.49E-04,1.31E-03,3.33E-04,
2024/5/17 11:00,20.3,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.6,-,1.42E-03,5.60E-04,1.42E-03,3.25E-04,
2024/5/17 12:00,20.2,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.5,-,1.81E-03,5.36E-04,1.13E-03,3.51E-04,
2024/5/17 13:00,20.3,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.6,-,1.78E-03,5.25E-04,1.44E-03,3.48E-04,
2024/5/17 14:00,20.3,19.9,16.4,19.7,19.8,20.8,2.6 ,0.0 ,2.6 ,19.6,-,1.45E-03,5.34E-04,1.31E-03,3.54E-04,
2024/5/17 15:00,20.3,19.9,16.4,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.6,-,1.33E-03,5.45E-04,1.12E-03,3.54E-04,
2024/5/17 16:00,20.3,19.9,16.3,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.48E-03,5.55E-04,1.31E-03,3.62E-04,
2024/5/17 17:00,20.3,19.9,16.3,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.46E-03,5.65E-04,1.19E-03,3.59E-04,
2024/5/17 18:00,20.3,19.9,16.3,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.8,-,1.42E-03,5.28E-04,1.08E-03,3.45E-04,
2024/5/17 19:00,20.3,19.9,16.3,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.8,-,1.67E-03,5.36E-04,1.28E-03,3.37E-04,
2024/5/17 20:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.62E-03,5.49E-04,1.43E-03,3.38E-04,
2024/5/17 21:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.34E-03,5.55E-04,1.33E-03,3.41E-04,
2024/5/17 22:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.39E-03,5.58E-04,1.16E-03,3.46E-04,
2024/5/17 23:00,20.3,20,16.3,19.7,19.8,20.9,2.6 ,0.0 ,2.6 ,19.8,-,1.21E-03,5.49E-04,1.11E-03,3.55E-04,
2024/5/18 0:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.49E-03,5.44E-04,1.25E-03,3.47E-04,
2024/5/18 1:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.8,-,1.40E-03,5.52E-04,1.19E-03,3.50E-04,
2024/5/18 2:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.6,-,1.42E-03,5.74E-04,1.15E-03,3.41E-04,
2024/5/18 3:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.6,-,1.46E-03,5.56E-04,1.34E-03,3.42E-04,
2024/5/18 4:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.6,-,1.53E-03,5.44E-04,1.48E-03,3.23E-04,
2024/5/18 5:00,20.3,20,16.3,19.7,19.9,20.9,2.6 ,0.0 ,2.6 ,19.7,-,1.86E-03,5.35E-04,1.28E-03,3.21E-04,
2024/5/18 6:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.6,-,1.36E-03,5.46E-04,1.23E-03,3.39E-04,
2024/5/18 7:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.6,-,1.43E-03,5.43E-04,1.34E-03,3.51E-04,
2024/5/18 8:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.6,-,1.13E-03,5.60E-04,1.54E-03,3.35E-04,
2024/5/18 9:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.7,-,1.71E-03,5.43E-04,1.24E-03,3.45E-04,
2024/5/18 10:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.7,-,1.76E-03,5.58E-04,1.16E-03,3.45E-04,
2024/5/18 11:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.54E-03,5.43E-04,1.24E-03,3.54E-04,
2024/5/18 12:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.50E-03,5.42E-04,1.20E-03,3.43E-04,
2024/5/18 13:00,20.3,20,16.3,19.7,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.53E-03,5.41E-04,1.38E-03,3.48E-04,
2024/5/18 14:00,20.3,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.66E-03,5.27E-04,1.35E-03,3.55E-04,
2024/5/18 15:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.76E-03,5.35E-04,1.43E-03,3.52E-04,
2024/5/18 16:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.68E-03,5.41E-04,1.23E-03,3.51E-04,
2024/5/18 17:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.35E-03,5.41E-04,1.43E-03,3.34E-04,
2024/5/18 18:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.80E-03,5.36E-04,1.47E-03,3.48E-04,
2024/5/18 19:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.21E-03,5.42E-04,1.44E-03,3.49E-04,
2024/5/18 20:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.47E-03,5.48E-04,1.12E-03,3.45E-04,
2024/5/18 21:00,20.4,20,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.60E-03,5.22E-04,1.40E-03,3.29E-04,
2024/5/18 22:00,20.4,20.1,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.10E-03,5.50E-04,1.22E-03,3.61E-04,
2024/5/18 23:00,20.4,20.1,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.49E-03,5.51E-04,1.35E-03,3.46E-04,
2024/5/19 0:00,20.4,20.1,16.3,19.8,19.9,21,2.6 ,0.0 ,2.6 ,19.8,-,1.33E-03,5.48E-04,1.22E-03,3.44E-04,
2024/5/19 1:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.64E-03,5.28E-04,1.18E-03,3.50E-04,
2024/5/19 2:00,20.4,20.1,16.3,19.8,20,21,2.6 ,0.0 ,2.6 ,19.8,-,1.40E-03,5.40E-04,1.19E-03,3.44E-04,
2024/5/19 3:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.30E-03,5.51E-04,1.36E-03,3.53E-04,
2024/5/19 4:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.48E-03,5.33E-04,1.36E-03,3.38E-04,
2024/5/19 5:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.21E-03,5.54E-04,1.36E-03,3.30E-04,
2024/5/19 6:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.29E-03,5.22E-04,1.10E-03,3.35E-04,
2024/5/19 7:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.52E-03,5.37E-04,1.31E-03,3.43E-04,
2024/5/19 8:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.54E-03,5.33E-04,1.30E-03,3.59E-04,
2024/5/19 9:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.80E-03,5.43E-04,1.05E-03,3.60E-04,
2024/5/19 10:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.77E-03,5.23E-04,1.36E-03,3.29E-04,
2024/5/19 11:00,20.4,20.1,16.3,19.8,20,21.1,2.6 ,0.0 ,2.6 ,19.9,-,1.36E-03,5.31E-04,1.13E-03,3.44E-04,
2024/5/19 12:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,19.8,-,1.37E-03,5.36E-04,1.23E-03,3.48E-04,
2024/5/19 13:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,19.9,-,1.39E-03,5.51E-04,8.90E-04,3.06E-04,
2024/5/19 14:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,20,-,1.76E-03,5.16E-04,1.29E-03,3.40E-04,
2024/5/19 15:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,20,-,1.45E-03,5.44E-04,1.19E-03,3.33E-04,
2024/5/19 16:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,19.9,-,1.42E-03,5.54E-04,1.40E-03,3.51E-04,
2024/5/19 17:00,20.5,20.1,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,20,-,1.47E-03,5.12E-04,1.36E-03,3.38E-04,
2024/5/19 18:00,20.5,20.2,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,20,-,8.58E-04,5.57E-04,1.25E-03,3.81E-04,
2024/5/19 19:00,20.5,20.2,16.4,19.9,20,21.1,2.6 ,0.0 ,2.6 ,20,-,1.47E-03,5.44E-04,1.17E-03,3.66E-04,
2024/5/19 20:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,19.9,-,1.47E-03,5.21E-04,1.19E-03,3.67E-04,
2024/5/19 21:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,20,-,1.57E-03,5.23E-04,1.36E-03,3.49E-04,
2024/5/19 22:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,20,-,1.30E-03,5.39E-04,1.07E-03,3.52E-04,
2024/5/19 23:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,20,-,1.44E-03,5.13E-04,1.32E-03,3.35E-04,
2024/5/20 0:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,20,-,1.63E-03,5.13E-04,1.33E-03,3.34E-04,
2024/5/20 1:00,20.5,20.2,16.4,19.9,20.1,21.1,2.6 ,0.0 ,2.6 ,20,-,1.57E-03,5.31E-04,1.31E-03,3.45E-04,
2024/5/20 2:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,9.25E-04,5.49E-04,1.45E-03,3.34E-04,
2024/5/20 3:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.67E-03,5.25E-04,1.37E-03,3.36E-04,
2024/5/20 4:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.48E-03,5.34E-04,1.26E-03,3.39E-04,
2024/5/20 5:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.34E-03,5.25E-04,1.24E-03,3.37E-04,
2024/5/20 6:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.63E-03,4.98E-04,1.29E-03,3.52E-04,
2024/5/20 7:00,20.5,20.2,16.5,19.9,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.46E-03,5.38E-04,1.31E-03,3.48E-04,
2024/5/20 8:00,20.5,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.38E-03,5.29E-04,1.35E-03,3.44E-04,
2024/5/20 9:00,20.5,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.42E-03,5.28E-04,1.25E-03,3.67E-04,
2024/5/20 10:00,20.5,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.50E-03,5.40E-04,1.43E-03,3.39E-04,
2024/5/20 11:00,20.6,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.89E-03,5.21E-04,1.43E-03,3.30E-04,
2024/5/20 12:00,20.6,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.62E-03,5.13E-04,1.40E-03,3.44E-04,
2024/5/20 13:00,20.6,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,19.9,-,1.50E-03,5.30E-04,1.31E-03,3.39E-04,
2024/5/20 14:00,20.6,20.2,16.5,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.51E-03,5.48E-04,1.11E-03,3.51E-04,
2024/5/20 15:00,20.6,20.2,16.5,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.15E-03,5.44E-04,1.41E-03,3.32E-04,
2024/5/20 16:00,20.6,20.2,16.5,20,20.1,21.2,2.6 ,0.0 ,2.6 ,20,-,1.45E-03,5.25E-04,9.46E-04,3.49E-04,
2024/5/20 17:00,20.6,20.3,16.5,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.55E-03,5.34E-04,1.28E-03,3.52E-04,
2024/5/20 18:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.46E-03,5.29E-04,1.33E-03,3.39E-04,
2024/5/20 19:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.32E-03,5.15E-04,1.19E-03,3.37E-04,
2024/5/20 20:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.32E-03,5.35E-04,1.53E-03,3.82E-04,
2024/5/20 21:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.34E-03,5.13E-04,1.01E-03,3.62E-04,
2024/5/20 22:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.27E-03,4.99E-04,1.25E-03,3.48E-04,
2024/5/20 23:00,20.6,20.3,16.6,20,20.2,21.2,2.6 ,0.0 ,2.6 ,20,-,1.20E-03,5.33E-04,1.23E-03,3.61E-04,
2024/5/21 0:00,20.6,20.3,16.6,20,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.30E-03,5.49E-04,1.22E-03,3.58E-04,
2024/5/21 1:00,20.6,20.3,16.6,20,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.57E-03,5.34E-04,1.26E-03,3.39E-04,
2024/5/21 2:00,20.6,20.3,16.6,20,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.47E-03,5.47E-04,1.17E-03,3.59E-04,
2024/5/21 3:00,20.6,20.3,16.6,20,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.56E-03,5.30E-04,1.20E-03,3.80E-04,
2024/5/21 4:00,20.6,20.3,16.6,20.1,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.58E-03,5.19E-04,9.85E-04,3.66E-04,
2024/5/21 5:00,20.6,20.3,16.6,20.1,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.65E-03,5.02E-04,1.31E-03,3.46E-04,
2024/5/21 6:00,20.6,20.3,16.7,20.1,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.38E-03,5.47E-04,1.40E-03,3.36E-04,
2024/5/21 7:00,20.6,20.3,16.7,20.1,20.2,21.3,2.6 ,0.0 ,2.6 ,20,-,1.59E-03,5.24E-04,1.24E-03,3.46E-04,
2024/5/21 8:00,20.7,20.3,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20,-,1.50E-03,5.32E-04,1.09E-03,3.68E-04,
2024/5/21 9:00,20.7,20.3,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20,-,1.37E-03,5.25E-04,1.24E-03,3.46E-04,
2024/5/21 10:00,20.7,20.3,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.1,-,1.25E-03,4.99E-04,1.43E-03,3.35E-04,
2024/5/21 11:00,20.7,20.3,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.1,-,1.58E-03,5.06E-04,1.27E-03,3.29E-04,
2024/5/21 12:00,20.7,20.3,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.1,-,1.78E-03,4.92E-04,1.43E-03,3.51E-04,
2024/5/21 13:00,20.7,20.4,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.2,-,1.53E-03,5.36E-04,1.39E-03,3.31E-04,
2024/5/21 14:00,20.7,20.4,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.2,-,1.09E-03,5.37E-04,1.24E-03,3.39E-04,
2024/5/21 15:00,20.7,20.4,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.42E-03,5.40E-04,1.27E-03,3.59E-04,
2024/5/21 16:00,20.7,20.4,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.63E-03,5.21E-04,1.09E-03,3.41E-04,
2024/5/21 17:00,20.7,20.4,16.7,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.31E-03,5.25E-04,1.12E-03,3.55E-04,
2024/5/21 18:00,20.7,20.4,16.8,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.43E-03,5.23E-04,1.31E-03,3.53E-04,
2024/5/21 19:00,20.7,20.4,16.8,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.50E-03,5.30E-04,1.34E-03,3.31E-04,
2024/5/21 20:00,20.7,20.4,16.8,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.4,-,1.61E-03,5.32E-04,1.37E-03,3.36E-04,
2024/5/21 21:00,20.7,20.4,16.8,20.1,20.3,21.3,2.6 ,0.0 ,2.6 ,20.3,-,1.47E-03,5.41E-04,1.23E-03,3.51E-04,
2024/5/21 22:00,20.7,20.4,16.8,20.1,20.3,21.3,2.5 ,0.0 ,2.5 ,20.4,-,1.46E-03,5.16E-04,1.42E-03,3.47E-04,
2024/5/21 23:00,20.7,20.4,16.8,20.1,20.3,21.4,2.5 ,0.0 ,2.5 ,20.4,-,1.29E-03,5.26E-04,1.34E-03,3.40E-04,
2024/5/22 0:00,20.7,20.4,16.8,20.1,20.3,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.44E-03,5.22E-04,1.14E-03,3.53E-04,
2024/5/22 1:00,20.7,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.73E-03,5.20E-04,1.09E-03,3.66E-04,
2024/5/22 2:00,20.7,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.31E-03,5.43E-04,1.17E-03,3.53E-04,
2024/5/22 3:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.54E-03,5.25E-04,1.40E-03,3.39E-04,
2024/5/22 4:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.25E-03,5.33E-04,1.46E-03,3.62E-04,
2024/5/22 5:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.43E-03,5.20E-04,1.27E-03,3.29E-04,
2024/5/22 6:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.45E-03,5.29E-04,1.52E-03,3.12E-04,
2024/5/22 7:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.52E-03,5.39E-04,1.39E-03,3.45E-04,
2024/5/22 8:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.3,-,1.41E-03,5.33E-04,1.16E-03,3.56E-04,
2024/5/22 9:00,20.8,20.4,16.8,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.4,-,1.31E-03,5.40E-04,1.33E-03,3.40E-04,
2024/5/22 10:00,20.8,20.4,16.8,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.4,-,1.40E-03,5.39E-04,1.28E-03,3.44E-04,
2024/5/22 11:00,20.8,20.4,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.4,-,1.44E-03,5.34E-04,1.17E-03,3.38E-04,
2024/5/22 12:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.4,-,1.65E-03,5.30E-04,1.26E-03,3.31E-04,
2024/5/22 13:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.4,-,1.30E-03,5.35E-04,1.23E-03,3.49E-04,
2024/5/22 14:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.46E-03,5.32E-04,1.31E-03,3.40E-04,
2024/5/22 15:00,20.8,20.5,16.9,20.2,20.4,21.4,2.5 ,0.0 ,2.5 ,20.5,-,1.46E-03,5.39E-04,1.34E-03,3.18E-04,
2024/5/22 16:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.41E-03,5.20E-04,1.44E-03,3.59E-04,
2024/5/22 17:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.48E-03,5.28E-04,1.21E-03,3.37E-04,
2024/5/22 18:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.27E-03,5.24E-04,1.31E-03,3.44E-04,
2024/5/22 19:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.26E-03,5.33E-04,1.15E-03,3.59E-04,
2024/5/22 20:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.62E-03,5.08E-04,1.54E-03,3.32E-04,
2024/5/22 21:00,20.8,20.5,16.9,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.52E-03,5.07E-04,1.18E-03,3.52E-04,
2024/5/22 22:00,20.8,20.5,17,20.2,20.4,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.41E-03,5.55E-04,1.24E-03,3.42E-04,
2024/5/22 23:00,20.8,20.5,17,20.2,20.5,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.34E-03,5.44E-04,1.17E-03,3.54E-04,
2024/5/23 0:00,20.8,20.5,17,20.2,20.5,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.51E-03,5.33E-04,1.09E-03,3.59E-04,
2024/5/23 1:00,20.8,20.5,17,20.3,20.5,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.56E-03,5.01E-04,1.20E-03,3.56E-04,
2024/5/23 2:00,20.8,20.5,17,20.3,20.5,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.38E-03,5.08E-04,1.44E-03,3.25E-04,
2024/5/23 3:00,20.8,20.5,17,20.3,20.5,21.4,2.6 ,0.0 ,2.6 ,20.5,-,1.76E-03,5.13E-04,1.27E-03,3.33E-04,
2024/5/23 4:00,20.9,20.5,17,20.3,20.5,21.4,2.6 ,0.0 ,2.6 ,20.4,-,1.66E-03,4.88E-04,1.13E-03,3.44E-04,
2024/5/23 5:00,20.9,20.5,17,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.12E-03,5.51E-04,1.24E-03,3.41E-04,
2024/5/23 6:00,20.9,20.6,17,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.39E-03,4.98E-04,1.19E-03,3.50E-04,
2024/5/23 7:00,20.9,20.5,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.32E-03,5.09E-04,1.14E-03,3.47E-04,
2024/5/23 8:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.65E-03,5.21E-04,1.22E-03,3.47E-04,
2024/5/23 9:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.53E-03,5.11E-04,1.53E-03,3.33E-04,
2024/5/23 10:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.38E-03,5.17E-04,1.16E-03,3.44E-04,
2024/5/23 11:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.5,-,1.38E-03,5.29E-04,1.33E-03,3.50E-04,
2024/5/23 12:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.42E-03,5.11E-04,1.34E-03,3.31E-04,
2024/5/23 13:00,20.9,20.6,17.1,20.3,20.5,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.57E-03,5.09E-04,1.38E-03,3.37E-04,
2024/5/23 14:00,20.9,20.6,17.1,20.3,20.6,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.74E-03,5.03E-04,1.17E-03,3.43E-04,
2024/5/23 15:00,20.9,20.6,17.1,20.3,20.6,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.29E-03,5.22E-04,1.23E-03,3.41E-04,
2024/5/23 16:00,20.9,20.6,17.1,20.3,20.6,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.50E-03,5.23E-04,1.31E-03,3.31E-04,
2024/5/23 17:00,20.9,20.6,17.2,20.3,20.6,21.5,2.6 ,0.0 ,2.6 ,20.6,-,1.60E-03,5.17E-04,1.03E-03,3.63E-04,
2024/5/23 18:00,20.9,20.6,17.2,20.3,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.40E-03,5.03E-04,1.18E-03,3.37E-04,
2024/5/23 19:00,20.9,20.6,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.53E-03,5.39E-04,1.33E-03,3.37E-04,
2024/5/23 20:00,20.9,20.6,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.45E-03,5.02E-04,1.38E-03,3.44E-04,
2024/5/23 21:00,20.9,20.6,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.8,-,1.49E-03,5.17E-04,1.20E-03,3.51E-04,
2024/5/23 22:00,21,20.6,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.37E-03,5.13E-04,1.22E-03,3.56E-04,
2024/5/23 23:00,21,20.6,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.35E-03,5.22E-04,1.30E-03,3.33E-04,
2024/5/24 0:00,21,20.7,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.7,-,1.30E-03,5.17E-04,1.20E-03,3.51E-04,
2024/5/24 1:00,21,20.7,17.2,20.4,20.6,21.5,2.6 ,0.0 ,2.6 ,20.8,-,1.09E-03,5.36E-04,1.43E-03,3.35E-04,
2024/5/24 2:00,21,20.7,17.3,20.4,20.6,21.6,2.6 ,0.0 ,2.6 ,20.7,-,1.32E-03,5.05E-04,1.64E-03,3.30E-04,
2024/5/24 3:00,21,20.7,17.3,20.4,20.6,21.6,2.6 ,0.0 ,2.6 ,20.7,-,1.51E-03,5.16E-04,1.32E-03,3.28E-04,
2024/5/24 4:00,21,20.7,17.3,20.4,20.6,21.6,2.6 ,0.0 ,2.6 ,20.6,-,1.59E-03,5.04E-04,1.36E-03,3.44E-04,
2024/5/24 5:00,21,20.7,17.3,20.4,20.7,21.6,2.6 ,0.0 ,2.6 ,20.7,-,1.46E-03,5.34E-04,1.16E-03,3.29E-04,
2024/5/24 6:00,21,20.7,17.3,20.4,20.7,21.6,2.6 ,0.0 ,2.6 ,20.7,-,1.33E-03,5.22E-04,1.10E-03,3.54E-04,
2024/5/24 7:00,21,20.7,17.3,20.4,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.70E-03,4.85E-04,1.28E-03,3.33E-04,
2024/5/24 8:00,21,20.7,17.3,20.4,20.7,21.6,2.6 ,0.0 ,2.6 ,20.7,-,9.45E-04,5.34E-04,1.38E-03,3.40E-04,
2024/5/24 9:00,21,20.7,17.3,20.4,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.39E-03,5.27E-04,1.05E-03,3.56E-04,
2024/5/24 10:00,21,20.7,17.3,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.68E-03,4.76E-04,1.38E-03,3.26E-04,
2024/5/24 11:00,21,20.7,17.3,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.59E-03,4.86E-04,1.09E-03,3.46E-04,
2024/5/24 12:00,21,20.7,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.23E-03,4.78E-04,1.35E-03,3.48E-04,
2024/5/24 13:00,21,20.7,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.8,-,1.22E-03,4.80E-04,1.34E-03,3.75E-04,
2024/5/24 14:00,21,20.7,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.9,-,1.70E-03,4.48E-04,1.09E-03,3.57E-04,
2024/5/24 15:00,21.1,20.7,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.9,-,1.61E-03,4.47E-04,1.11E-03,3.50E-04,
2024/5/24 16:00,21.1,20.8,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,20.9,-,1.21E-03,4.77E-04,1.09E-03,3.70E-04,
2024/5/24 17:00,21.1,20.7,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,21,-,1.70E-03,4.42E-04,1.25E-03,3.54E-04,
2024/5/24 18:00,21.1,20.8,17.4,20.5,20.7,21.6,2.6 ,0.0 ,2.6 ,21,-,1.78E-03,4.71E-04,1.42E-03,3.36E-04,
2024/5/24 19:00,21.1,20.8,17.4,20.5,20.8,21.6,2.6 ,0.0 ,2.6 ,21,-,1.45E-03,5.00E-04,1.17E-03,3.73E-04,
2024/5/24 20:00,21.1,20.8,17.4,20.5,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.67E-03,5.00E-04,1.19E-03,3.54E-04,
2024/5/24 21:00,21.1,20.8,17.4,20.5,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.37E-03,4.86E-04,1.15E-03,3.59E-04,
2024/5/24 22:00,21.1,20.8,17.4,20.5,20.8,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.42E-03,4.71E-04,1.25E-03,3.37E-04,
2024/5/24 23:00,21.1,20.8,17.5,20.5,20.8,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.34E-03,4.75E-04,1.49E-03,3.38E-04,
2024/5/25 0:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.53E-03,4.54E-04,1.34E-03,3.38E-04,
2024/5/25 1:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.33E-03,4.88E-04,1.17E-03,3.62E-04,
2024/5/25 2:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.67E-03,4.79E-04,1.58E-03,3.25E-04,
2024/5/25 3:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.48E-03,4.79E-04,1.22E-03,3.57E-04,
2024/5/25 4:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.40E-03,5.08E-04,1.24E-03,3.43E-04,
2024/5/25 5:00,21.1,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.21E-03,5.11E-04,1.31E-03,3.31E-04,
2024/5/25 6:00,21.2,20.8,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.40E-03,4.93E-04,1.07E-03,3.47E-04,
2024/5/25 7:00,21.2,20.9,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.40E-03,4.63E-04,1.29E-03,3.81E-04,
2024/5/25 8:00,21.2,20.9,17.5,20.6,20.8,21.7,2.6 ,0.0 ,2.6 ,21,-,1.63E-03,4.98E-04,1.22E-03,3.33E-04,
2024/5/25 9:00,21.2,20.9,17.5,20.6,20.9,21.7,2.6 ,0.0 ,2.6 ,21.1,-,1.33E-03,5.21E-04,1.29E-03,3.40E-04,
2024/5/25 10:00,21.2,20.9,17.5,20.6,20.9,21.7,2.8 ,0.0 ,2.8 ,21,-,1.74E-03,4.67E-04,1.33E-03,3.44E-04,
2024/5/25 11:00,21.2,20.9,17.5,20.6,20.9,21.7,2.8 ,0.0 ,2.8 ,21.1,-,1.36E-03,5.02E-04,1.46E-03,3.46E-04,
2024/5/25 12:00,21.2,20.9,17.5,20.6,20.9,21.8,2.8 ,0.0 ,2.8 ,21.1,-,1.26E-03,5.09E-04,1.37E-03,3.36E-04,
2024/5/25 13:00,21.2,20.9,17.5,20.6,20.9,21.8,2.8 ,0.0 ,2.8 ,21.1,-,1.55E-03,4.71E-04,1.37E-03,3.46E-04,
2024/5/25 14:00,21.2,20.9,17.6,20.6,20.9,21.8,2.8 ,0.0 ,2.8 ,21.1,-,1.37E-03,4.80E-04,1.50E-03,3.36E-04,
2024/5/25 15:00,21.2,20.9,17.6,20.6,20.9,21.8,2.8 ,0.0 ,2.8 ,21.2,-,1.38E-03,4.81E-04,1.56E-03,3.45E-04,
2024/5/25 16:00,21.2,20.9,17.6,20.7,20.9,21.8,2.8 ,0.0 ,2.8 ,21.2,-,1.31E-03,4.80E-04,1.21E-03,3.56E-04,
2024/5/25 17:00,21.2,20.9,17.6,20.7,20.9,21.8,2.8 ,0.0 ,2.8 ,21.2,-,1.49E-03,4.69E-04,1.32E-03,3.31E-04,
2024/5/25 18:00,21.2,20.9,17.6,20.7,20.9,21.8,2.8 ,0.0 ,2.8 ,21.2,-,1.51E-03,4.63E-04,1.33E-03,3.42E-04,
2024/5/25 19:00,21.2,20.9,17.6,20.7,20.9,21.8,1.7 ,1.2 ,3.0 ,21.2,21,1.75E-03,5.09E-04,1.35E-03,3.38E-04,
2024/5/25 20:00,21.2,20.9,17.6,20.7,20.9,21.8,1.7 ,1.2 ,3.0 ,21.3,21.1,1.37E-03,5.14E-04,1.26E-03,3.41E-04,
2024/5/25 21:00,21.2,20.9,17.6,20.7,20.9,21.8,1.7 ,1.2 ,2.9 ,21.2,21,1.38E-03,4.90E-04,1.18E-03,3.65E-04,
2024/5/25 22:00,21.3,21,17.6,20.7,21,21.8,1.7 ,1.2 ,3.0 ,21.2,21,1.39E-03,4.90E-04,1.50E-03,3.38E-04,
2024/5/25 23:00,21.3,21,17.6,20.7,21,21.8,1.7 ,1.2 ,3.0 ,21.1,21,1.42E-03,4.79E-04,1.56E-03,3.14E-04,
2024/5/26 0:00,21.3,21,17.7,20.7,21,21.9,1.7 ,1.2 ,2.9 ,21.1,21,1.64E-03,4.68E-04,1.20E-03,3.49E-04,
2024/5/26 1:00,21.3,21,17.7,20.7,21,21.9,1.7 ,1.2 ,3.0 ,21.1,21,9.41E-04,4.99E-04,1.03E-03,3.60E-04,
2024/5/26 2:00,21.3,21,17.7,20.7,21,21.9,1.6 ,1.2 ,2.9 ,21.1,21,1.69E-03,4.71E-04,9.60E-04,3.53E-04,
2024/5/26 3:00,21.3,21,17.7,20.8,21,21.9,1.5 ,1.2 ,2.8 ,21.1,20.9,1.69E-03,4.99E-04,1.31E-03,3.45E-04,
2024/5/26 4:00,21.3,21,17.7,20.8,21,21.9,1.5 ,1.2 ,2.8 ,21.1,21,1.59E-03,5.06E-04,1.18E-03,3.49E-04,
2024/5/26 5:00,21.3,21,17.7,20.8,21,21.9,1.5 ,1.2 ,2.8 ,21.1,20.9,1.18E-03,5.30E-04,1.05E-03,3.51E-04,
2024/5/26 6:00,21.3,21,17.7,20.8,21,21.9,1.5 ,1.2 ,2.7 ,21.1,20.9,1.45E-03,4.95E-04,1.32E-03,3.26E-04,
2024/5/26 7:00,21.3,21,17.7,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.53E-03,4.93E-04,1.22E-03,3.45E-04,
2024/5/26 8:00,21.3,21,17.7,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21,20.9,1.48E-03,5.06E-04,1.41E-03,3.22E-04,
2024/5/26 9:00,21.3,21,17.7,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21,20.8,1.40E-03,5.08E-04,1.12E-03,3.45E-04,
2024/5/26 10:00,21.3,21,17.7,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.43E-03,4.80E-04,1.30E-03,3.29E-04,
2024/5/26 11:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.53E-03,4.52E-04,1.39E-03,3.33E-04,
2024/5/26 12:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.52E-03,4.71E-04,1.10E-03,3.44E-04,
2024/5/26 13:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.46E-03,4.79E-04,1.02E-03,3.49E-04,
2024/5/26 14:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.44E-03,4.65E-04,1.22E-03,3.69E-04,
2024/5/26 15:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.38E-03,4.62E-04,1.27E-03,3.37E-04,
2024/5/26 16:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.47E-03,4.67E-04,1.39E-03,3.32E-04,
2024/5/26 17:00,21.3,21,17.8,20.8,21,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.92E-03,4.53E-04,1.14E-03,3.46E-04,
2024/5/26 18:00,21.4,21,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.17E-03,4.62E-04,1.08E-03,3.44E-04,
2024/5/26 19:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.39E-03,4.77E-04,1.18E-03,3.43E-04,
2024/5/26 20:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.29E-03,5.14E-04,1.41E-03,3.57E-04,
2024/5/26 21:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.19E-03,5.00E-04,1.33E-03,3.33E-04,
2024/5/26 22:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.31E-03,4.66E-04,1.06E-03,3.31E-04,
2024/5/26 23:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.21E-03,4.43E-04,1.19E-03,3.47E-04,
2024/5/27 0:00,21.4,21.1,17.8,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.67E-03,4.55E-04,1.21E-03,3.52E-04,
2024/5/27 1:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.76E-03,4.80E-04,1.12E-03,3.52E-04,
2024/5/27 2:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.72E-03,4.93E-04,1.37E-03,3.56E-04,
2024/5/27 3:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.38E-03,4.76E-04,1.31E-03,3.35E-04,
2024/5/27 4:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.50E-03,4.64E-04,1.23E-03,3.47E-04,
2024/5/27 5:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.39E-03,4.57E-04,1.23E-03,3.50E-04,
2024/5/27 6:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.42E-03,4.88E-04,1.29E-03,3.38E-04,
2024/5/27 7:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.38E-03,4.71E-04,1.24E-03,3.43E-04,
2024/5/27 8:00,21.4,21.1,17.9,20.9,21.1,21.9,1.4 ,1.2 ,2.7 ,21.2,21,1.32E-03,4.83E-04,1.13E-03,3.29E-04,
2024/5/27 9:00,21.4,21.1,17.9,20.8,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.54E-03,5.07E-04,1.22E-03,3.57E-04,
2024/5/27 10:00,21.4,21.1,17.9,20.9,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.52E-03,4.95E-04,1.32E-03,3.34E-04,
2024/5/27 11:00,21.4,21.1,17.9,20.9,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21,1.12E-03,4.96E-04,1.36E-03,3.16E-04,
2024/5/27 12:00,21.4,21.1,17.9,20.9,21.1,21.9,1.4 ,1.2 ,2.7 ,21.1,21.1,1.38E-03,4.70E-04,1.18E-03,3.41E-04,
2024/5/27 13:00,21.4,21.1,17.9,20.9,21.1,22,1.4 ,1.2 ,2.7 ,21.2,21.1,1.18E-03,4.74E-04,1.36E-03,3.41E-04,
2024/5/27 14:00,21.4,21.1,17.9,20.9,21.1,22,1.4 ,1.2 ,2.7 ,21.2,21.1,1.11E-03,4.86E-04,9.13E-04,3.59E-04,
2024/5/27 15:00,21.4,21.1,17.9,20.9,21.1,22,1.4 ,1.2 ,2.7 ,21.2,21.1,1.17E-03,5.22E-04,1.13E-03,3.25E-04,
2024/5/27 16:00,21.4,21.1,17.9,20.9,21.1,22,1.4 ,1.2 ,2.7 ,21.1,21,1.29E-03,5.20E-04,1.08E-03,3.37E-04,
2024/5/27 17:00,21.4,21.1,17.9,20.9,21.1,22,1.4 ,1.2 ,2.7 ,21.1,21.1,9.61E-04,4.92E-04,1.08E-03,3.44E-04,
2024/5/27 18:00,21.4,21.1,17.9,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.2,21,1.46E-03,4.68E-04,1.11E-03,3.51E-04,
2024/5/27 19:00,21.4,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21,1.13E-03,4.63E-04,1.26E-03,3.45E-04,
2024/5/27 20:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.91E-03,4.66E-04,1.20E-03,3.42E-04,
2024/5/27 21:00,21.5,21.1,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.2,21.1,1.36E-03,5.20E-04,1.33E-03,3.45E-04,
2024/5/27 22:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.2,21.1,1.25E-03,5.25E-04,1.24E-03,3.39E-04,
2024/5/27 23:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21,1.46E-03,4.89E-04,1.06E-03,3.51E-04,
2024/5/28 0:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.50E-03,4.66E-04,1.05E-03,3.47E-04,
2024/5/28 1:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.22E-03,4.70E-04,9.16E-04,3.54E-04,
2024/5/28 2:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.45E-03,4.92E-04,1.35E-03,3.29E-04,
2024/5/28 3:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.2,21.1,2.06E-03,4.86E-04,9.98E-04,3.51E-04,
2024/5/28 4:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21,1.56E-03,4.86E-04,1.31E-03,3.47E-04,
2024/5/28 5:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.30E-03,5.28E-04,1.02E-03,3.56E-04,
2024/5/28 6:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.42E-03,4.91E-04,1.18E-03,3.51E-04,
2024/5/28 7:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.2,21,1.27E-03,4.74E-04,1.01E-03,3.58E-04,
2024/5/28 8:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21.1,1.34E-03,4.74E-04,1.06E-03,3.49E-04,
2024/5/28 9:00,21.5,21.2,18,20.9,21.2,22,1.4 ,1.2 ,2.7 ,21.1,21,1.41E-03,4.64E-04,1.31E-03,3.40E-04,
2024/5/28 10:00,21.5,21.2,18,21,21.2,22,1.5 ,1.2 ,2.8 ,21.1,21.1,9.68E-04,5.25E-04,1.04E-03,3.46E-04,
2024/5/28 11:00,21.5,21.2,18,21,21.2,22,1.5 ,1.2 ,2.8 ,21.1,21.1,1.24E-03,5.19E-04,9.71E-04,3.62E-04,
2024/5/28 12:00,21.5,21.2,18,21,21.2,22,1.5 ,1.2 ,2.8 ,21.1,21.1,1.17E-03,4.92E-04,1.24E-03,3.41E-04,
2024/5/28 13:00,21.5,21.2,18,21,21.2,22,1.5 ,1.2 ,2.8 ,21.1,21,1.32E-03,4.64E-04,8.40E-04,3.50E-04,
2024/5/28 14:00,21.5,21.2,18,21,21.2,22.1,1.5 ,1.2 ,2.8 ,21.1,21.1,1.19E-03,4.84E-04,1.14E-03,3.53E-04,
2024/5/28 15:00,21.5,21.2,18,21,21.2,22.1,1.5 ,1.2 ,2.8 ,21.1,21,1.36E-03,4.76E-04,1.02E-03,3.44E-04,
2024/5/28 16:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,21.1,1.38E-03,4.66E-04,1.12E-03,3.36E-04,
2024/5/28 17:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,21,1.57E-03,4.91E-04,1.25E-03,3.48E-04,
2024/5/28 18:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,21,1.20E-03,4.87E-04,1.10E-03,3.40E-04,
2024/5/28 19:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,20.9,1.32E-03,4.87E-04,1.12E-03,3.49E-04,
2024/5/28 20:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.38E-03,4.83E-04,1.09E-03,3.32E-04,
2024/5/28 21:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.48E-03,4.84E-04,1.14E-03,3.44E-04,
2024/5/28 22:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,20.8,1.13E-03,5.21E-04,1.10E-03,3.52E-04,
2024/5/28 23:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.46E-03,4.95E-04,1.37E-03,3.44E-04,
2024/5/29 0:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.33E-03,4.89E-04,9.53E-04,3.41E-04,
2024/5/29 1:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.28E-03,5.10E-04,1.13E-03,3.48E-04,
2024/5/29 2:00,21.6,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.36E-03,5.25E-04,1.37E-03,3.43E-04,
2024/5/29 3:00,21.6,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.24E-03,5.25E-04,1.15E-03,3.38E-04,
2024/5/29 4:00,21.5,21.2,18,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.39E-03,5.14E-04,1.08E-03,3.33E-04,
2024/5/29 5:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.20E-03,5.01E-04,1.28E-03,3.34E-04,
2024/5/29 6:00,21.6,21.3,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,20.9,20.8,1.39E-03,5.03E-04,1.01E-03,3.50E-04,
2024/5/29 7:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.63E-03,4.87E-04,1.14E-03,3.67E-04,
2024/5/29 8:00,21.6,21.3,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.21E-03,5.32E-04,9.32E-04,3.62E-04,
2024/5/29 9:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,20.9,20.8,1.27E-03,5.01E-04,1.32E-03,3.33E-04,
2024/5/29 10:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,20.9,20.8,1.33E-03,4.98E-04,1.02E-03,3.57E-04,
2024/5/29 11:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,20.9,20.8,1.15E-03,5.10E-04,1.47E-03,3.45E-04,
2024/5/29 12:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.57E-03,4.96E-04,1.23E-03,3.41E-04,
2024/5/29 13:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.31E-03,5.22E-04,1.08E-03,3.52E-04,
2024/5/29 14:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.46E-03,5.26E-04,1.27E-03,3.54E-04,
2024/5/29 15:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.60E-03,5.27E-04,1.33E-03,3.42E-04,
2024/5/29 16:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.50E-03,5.16E-04,9.35E-04,3.48E-04,
2024/5/29 17:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.19E-03,5.40E-04,1.23E-03,3.47E-04,
2024/5/29 18:00,21.5,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,20.9,1.37E-03,5.08E-04,9.25E-04,3.60E-04,
2024/5/29 19:00,21.6,21.2,17.9,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.26E-03,5.09E-04,1.04E-03,3.37E-04,
2024/5/29 20:00,21.6,21.2,17.8,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,21,1.24E-03,5.08E-04,1.35E-03,3.29E-04,
2024/5/29 21:00,21.6,21.3,17.8,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,21,1.15E-03,5.32E-04,1.46E-03,3.28E-04,
2024/5/29 22:00,21.6,21.3,17.8,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,21,1.03E-03,5.23E-04,1.33E-03,3.43E-04,
2024/5/29 23:00,21.6,21.3,17.8,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21,20.8,1.34E-03,4.96E-04,1.12E-03,3.36E-04,
2024/5/30 0:00,21.6,21.3,17.8,21,21.2,22.1,1.6 ,1.2 ,2.9 ,21.1,20.9,1.42E-03,5.03E-04,1.17E-03,3.49E-04,
2024/5/30 1:00,21.6,21.3,17.8,21,21.3,22.1,1.6 ,1.2 ,2.9 ,21,20.9,1.18E-03,5.26E-04,1.29E-03,3.41E-04,
2024/5/30 2:00,21.6,21.3,17.8,21,21.2,22.2,1.6 ,1.2 ,2.9 ,21,20.9,1.20E-03,5.06E-04,1.24E-03,3.27E-04,
2024/5/30 3:00,21.6,21.3,17.8,21,21.2,22.2,1.6 ,1.2 ,2.9 ,21,20.8,1.50E-03,5.05E-04,1.25E-03,3.65E-04,
2024/5/30 4:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,20.9,20.8,1.29E-03,5.05E-04,9.56E-04,3.46E-04,
2024/5/30 5:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,20.9,20.8,1.25E-03,4.94E-04,1.19E-03,3.25E-04,
2024/5/30 6:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,20.9,20.8,1.55E-03,5.05E-04,1.22E-03,3.37E-04,
2024/5/30 7:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,21,20.8,1.32E-03,5.27E-04,1.13E-03,3.51E-04,
2024/5/30 8:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,20.9,20.8,1.88E-03,4.89E-04,1.29E-03,3.38E-04,
2024/5/30 9:00,21.6,21.3,17.8,21,21.3,22.2,1.6 ,1.2 ,2.9 ,21,20.8,1.39E-03,5.21E-04,1.43E-03,3.41E-04,
2024/5/30 10:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21,20.9,1.50E-03,5.03E-04,1.08E-03,3.69E-04,
2024/5/30 11:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21,20.9,1.58E-03,4.99E-04,1.40E-03,3.32E-04,
2024/5/30 12:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21,20.8,1.59E-03,5.02E-04,1.31E-03,3.47E-04,
2024/5/30 13:00,21.6,21.3,17.8,21,21.3,22.1,1.5 ,1.2 ,2.8 ,21,20.9,1.34E-03,4.98E-04,1.33E-03,3.43E-04,
2024/5/30 14:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21,20.9,1.10E-03,4.82E-04,9.48E-04,3.62E-04,
2024/5/30 15:00,21.6,21.3,17.8,21,21.3,22.1,1.5 ,1.2 ,2.8 ,21.1,21,1.30E-03,4.74E-04,1.49E-03,3.19E-04,
2024/5/30 16:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,20.9,1.21E-03,4.70E-04,1.31E-03,3.29E-04,
2024/5/30 17:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21,20.9,1.56E-03,4.50E-04,9.34E-04,3.47E-04,
2024/5/30 18:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,21,1.43E-03,4.51E-04,1.16E-03,3.36E-04,
2024/5/30 19:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,21,1.61E-03,4.44E-04,1.06E-03,3.47E-04,
2024/5/30 20:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,21,1.45E-03,4.48E-04,1.23E-03,3.30E-04,
2024/5/30 21:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,21,1.22E-03,4.65E-04,1.33E-03,3.11E-04,
2024/5/30 22:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,20.9,1.16E-03,4.56E-04,1.16E-03,3.17E-04,
2024/5/30 23:00,21.6,21.3,17.8,21,21.3,22.2,1.5 ,1.2 ,2.8 ,21.1,21,1.34E-03,4.51E-04,1.21E-03,3.50E-04,
