,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2024/6/18 18:00,23.2,22.9,20.3,22.6,22.9,23.6,1.5 ,1.2 ,2.7 ,23.6,23.5,1.15E-03,4.98E-04,1.17E-03,3.55E-04,
2024/6/18 19:00,23.2,22.9,20.3,22.6,22.9,23.6,1.5 ,1.2 ,2.7 ,23.6,23.5,1.37E-03,5.06E-04,1.52E-03,3.33E-04,
2024/6/18 20:00,23.2,22.9,20.3,22.6,22.9,23.6,1.5 ,1.2 ,2.7 ,23.6,23.5,1.35E-03,4.92E-04,1.40E-03,3.38E-04,
2024/6/18 21:00,23.2,22.9,20.3,22.6,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.55E-03,4.93E-04,1.13E-03,3.49E-04,
2024/6/18 22:00,23.2,22.9,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.4,1.41E-03,5.06E-04,1.29E-03,3.33E-04,
2024/6/18 23:00,23.2,22.9,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.74E-03,4.73E-04,1.22E-03,3.39E-04,
2024/6/19 0:00,23.2,22.9,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.5,23.5,1.53E-03,4.69E-04,1.28E-03,3.45E-04,
2024/6/19 1:00,23.2,22.9,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.61E-03,4.88E-04,1.33E-03,3.50E-04,
2024/6/19 2:00,23.2,22.9,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.4,1.29E-03,4.99E-04,1.12E-03,3.36E-04,
2024/6/19 3:00,23.2,22.9,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.3,1.03E-03,5.17E-04,1.15E-03,3.47E-04,
2024/6/19 4:00,23.2,23,20.3,22.7,22.9,23.7,1.5 ,1.2 ,2.7 ,23.6,23.4,1.24E-03,5.11E-04,1.18E-03,3.60E-04,
2024/6/19 5:00,23.2,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.5,23.5,1.35E-03,4.89E-04,1.23E-03,3.45E-04,
2024/6/19 6:00,23.2,22.9,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.5,23.5,1.33E-03,5.07E-04,1.19E-03,3.31E-04,
2024/6/19 7:00,23.3,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.5,23.4,1.20E-03,5.07E-04,1.03E-03,3.59E-04,
2024/6/19 8:00,23.3,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.5,23.5,1.28E-03,5.00E-04,1.05E-03,3.62E-04,
2024/6/19 9:00,23.3,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.59E-03,4.99E-04,1.34E-03,3.51E-04,
2024/6/19 10:00,23.3,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.4,1.12E-03,5.11E-04,1.43E-03,3.35E-04,
2024/6/19 11:00,23.2,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.37E-03,4.86E-04,1.39E-03,3.47E-04,
2024/6/19 12:00,23.2,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.5,1.19E-03,4.99E-04,1.32E-03,3.43E-04,
2024/6/19 13:00,23.3,23,20.3,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.6,23.6,1.51E-03,5.01E-04,1.18E-03,3.52E-04,
2024/6/19 14:00,23.3,23,20.4,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.7,23.6,1.21E-03,4.99E-04,1.05E-03,3.53E-04,
2024/6/19 15:00,23.3,23,20.4,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.8,23.5,1.64E-03,4.99E-04,1.42E-03,3.33E-04,
2024/6/19 16:00,23.3,23,20.4,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.8,23.6,1.40E-03,4.92E-04,1.13E-03,3.40E-04,
2024/6/19 17:00,23.3,23,20.4,22.7,23,23.7,1.5 ,1.2 ,2.7 ,23.7,23.6,1.26E-03,4.93E-04,1.27E-03,3.39E-04,
2024/6/19 18:00,23.3,23,20.4,22.7,23,23.8,1.5 ,1.2 ,2.7 ,23.8,23.6,1.40E-03,4.90E-04,1.34E-03,3.29E-04,
2024/6/19 19:00,23.3,23,20.4,22.7,23,23.8,1.5 ,1.2 ,2.7 ,23.7,23.6,1.17E-03,5.10E-04,9.98E-04,3.51E-04,
2024/6/19 20:00,23.3,23,20.4,22.8,23,23.8,1.5 ,1.2 ,2.7 ,23.8,23.6,1.33E-03,5.17E-04,1.24E-03,3.42E-04,
2024/6/19 21:00,23.3,23,20.4,22.8,23,23.8,1.5 ,1.2 ,2.7 ,23.7,23.6,1.36E-03,4.92E-04,1.25E-03,3.54E-04,
2024/6/19 22:00,23.3,23,20.4,22.8,23,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.10E-03,5.17E-04,1.09E-03,3.49E-04,
2024/6/19 23:00,23.3,23,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.32E-03,5.06E-04,1.28E-03,3.37E-04,
2024/6/20 0:00,23.3,23.1,20.4,22.8,23.1,23.8,1.5 ,1.2 ,2.7 ,23.7,23.6,1.63E-03,4.82E-04,1.39E-03,3.42E-04,
2024/6/20 1:00,23.3,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.7,23.6,1.38E-03,5.11E-04,1.15E-03,3.64E-04,
2024/6/20 2:00,23.3,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.59E-03,4.96E-04,1.12E-03,3.72E-04,
2024/6/20 3:00,23.4,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.49E-03,4.84E-04,1.27E-03,3.38E-04,
2024/6/20 4:00,23.4,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.28E-03,5.14E-04,1.14E-03,3.44E-04,
2024/6/20 5:00,23.4,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.7,23.6,1.15E-03,4.99E-04,1.40E-03,3.36E-04,
2024/6/20 6:00,23.4,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.7,23.6,1.15E-03,5.11E-04,9.78E-04,3.35E-04,
2024/6/20 7:00,23.4,23.1,20.4,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.7,23.6,1.20E-03,5.05E-04,1.15E-03,3.29E-04,
2024/6/20 8:00,23.4,23.1,20.5,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.25E-03,5.12E-04,1.27E-03,3.47E-04,
2024/6/20 9:00,23.4,23.1,20.5,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.65E-03,4.85E-04,1.00E-03,3.59E-04,
2024/6/20 10:00,23.4,23.1,20.5,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.18E-03,4.91E-04,1.20E-03,3.39E-04,
2024/6/20 11:00,23.4,23.1,20.5,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.42E-03,4.92E-04,7.81E-04,3.61E-04,
2024/6/20 12:00,23.4,23.1,20.5,22.8,23.1,23.8,1.4 ,1.2 ,2.7 ,23.8,23.6,1.46E-03,4.90E-04,1.40E-03,3.21E-04,
2024/6/20 13:00,23.4,23.1,20.5,22.9,23.1,23.9,1.4 ,1.2 ,2.7 ,23.8,23.8,1.76E-03,4.60E-04,1.38E-03,3.24E-04,
2024/6/20 14:00,23.4,23.1,20.5,22.9,23.1,23.9,1.4 ,1.2 ,2.7 ,23.8,23.7,1.26E-03,5.00E-04,1.38E-03,3.36E-04,
2024/6/20 15:00,23.4,23.1,20.5,22.9,23.1,23.9,1.4 ,1.2 ,2.7 ,23.8,23.8,1.30E-03,5.08E-04,1.27E-03,3.29E-04,
2024/6/20 16:00,23.4,23.1,20.5,22.9,23.1,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.23E-03,4.97E-04,1.03E-03,3.50E-04,
2024/6/20 17:00,23.4,23.1,20.5,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.50E-03,5.02E-04,1.06E-03,3.62E-04,
2024/6/20 18:00,23.4,23.1,20.5,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.7,9.84E-04,5.17E-04,1.04E-03,3.47E-04,
2024/6/20 19:00,23.4,23.1,20.5,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.8,23.8,1.37E-03,4.99E-04,1.08E-03,3.50E-04,
2024/6/20 20:00,23.4,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.32E-03,4.90E-04,1.14E-03,3.55E-04,
2024/6/20 21:00,23.4,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.10E-03,5.09E-04,1.32E-03,3.31E-04,
2024/6/20 22:00,23.4,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.63E-03,4.91E-04,9.94E-04,3.54E-04,
2024/6/20 23:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.31E-03,5.13E-04,1.09E-03,3.44E-04,
2024/6/21 0:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.57E-03,5.04E-04,1.20E-03,3.52E-04,
2024/6/21 1:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.30E-03,5.01E-04,1.19E-03,3.51E-04,
2024/6/21 2:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.32E-03,4.99E-04,1.31E-03,3.37E-04,
2024/6/21 3:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,24,23.8,1.56E-03,4.98E-04,1.21E-03,3.37E-04,
2024/6/21 4:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.15E-03,5.15E-04,1.06E-03,3.41E-04,
2024/6/21 5:00,23.5,23.2,20.6,23,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.11E-03,5.00E-04,8.92E-04,3.82E-04,
2024/6/21 6:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.8,1.63E-03,4.84E-04,1.11E-03,3.57E-04,
2024/6/21 7:00,23.5,23.2,20.6,22.9,23.2,23.9,1.3 ,1.2 ,2.6 ,23.9,23.7,1.41E-03,4.86E-04,1.26E-03,3.39E-04,
2024/6/21 8:00,23.5,23.2,20.6,23,23.2,24,1.3 ,1.2 ,2.6 ,24,23.8,1.23E-03,5.06E-04,1.21E-03,3.46E-04,
2024/6/21 9:00,23.5,23.2,20.6,23,23.2,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.46E-03,5.18E-04,1.33E-03,3.48E-04,
2024/6/21 10:00,23.5,23.2,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.53E-03,5.05E-04,1.25E-03,3.28E-04,
2024/6/21 11:00,23.5,23.2,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.43E-03,5.11E-04,1.05E-03,3.63E-04,
2024/6/21 12:00,23.5,23.2,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.40E-03,4.87E-04,1.41E-03,3.08E-04,
2024/6/21 13:00,23.5,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.21E-03,4.89E-04,1.07E-03,3.36E-04,
2024/6/21 14:00,23.5,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.35E-03,4.87E-04,1.32E-03,3.38E-04,
2024/6/21 15:00,23.5,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.31E-03,5.09E-04,1.32E-03,3.50E-04,
2024/6/21 16:00,23.5,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.63E-03,4.98E-04,1.20E-03,3.41E-04,
2024/6/21 17:00,23.5,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.49E-03,5.09E-04,9.08E-04,3.50E-04,
2024/6/21 18:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.04E-03,5.13E-04,1.16E-03,3.58E-04,
2024/6/21 19:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.55E-03,4.87E-04,1.15E-03,3.33E-04,
2024/6/21 20:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.20E-03,4.75E-04,1.13E-03,3.59E-04,
2024/6/21 21:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,24,23.8,1.18E-03,5.07E-04,1.23E-03,3.36E-04,
2024/6/21 22:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.51E-03,5.05E-04,1.26E-03,3.57E-04,
2024/6/21 23:00,23.6,23.3,20.7,23,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.26E-03,5.04E-04,9.87E-04,3.53E-04,
2024/6/22 0:00,23.6,23.3,20.7,23.1,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.8,1.08E-03,5.03E-04,1.27E-03,3.61E-04,
2024/6/22 1:00,23.6,23.3,20.8,23.1,23.3,24,1.3 ,1.2 ,2.6 ,23.8,23.8,1.52E-03,4.92E-04,9.81E-04,3.60E-04,
2024/6/22 2:00,23.6,23.3,20.8,23.1,23.3,24,1.3 ,1.2 ,2.6 ,23.9,23.7,1.01E-03,5.15E-04,9.54E-04,3.52E-04,
2024/6/22 3:00,23.6,23.3,20.8,23.1,23.3,24,1.3 ,1.2 ,2.6 ,23.8,23.8,1.23E-03,4.81E-04,1.33E-03,3.49E-04,
2024/6/22 4:00,23.6,23.3,20.8,23.1,23.3,24,1.3 ,1.2 ,2.6 ,23.8,23.8,1.32E-03,4.98E-04,1.54E-03,3.12E-04,
2024/6/22 5:00,23.6,23.3,20.8,23.1,23.3,24.1,1.3 ,1.2 ,2.6 ,23.8,23.7,1.66E-03,5.00E-04,1.19E-03,3.53E-04,
2024/6/22 6:00,23.6,23.3,20.8,23.1,23.3,24.1,1.3 ,1.2 ,2.6 ,23.8,23.7,1.20E-03,5.00E-04,1.41E-03,3.37E-04,
2024/6/22 7:00,23.6,23.3,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,23.8,23.8,1.20E-03,5.20E-04,1.15E-03,3.47E-04,
2024/6/22 8:00,23.6,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,23.9,23.7,1.39E-03,5.13E-04,1.35E-03,3.35E-04,
2024/6/22 9:00,23.6,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.7,1.14E-03,5.14E-04,1.14E-03,3.41E-04,
2024/6/22 10:00,23.6,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,23.9,23.8,8.54E-04,5.33E-04,1.22E-03,3.53E-04,
2024/6/22 11:00,23.6,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.17E-03,5.10E-04,1.13E-03,3.82E-04,
2024/6/22 12:00,23.7,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,23.9,23.8,1.38E-03,5.08E-04,1.30E-03,3.28E-04,
2024/6/22 13:00,23.6,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,23.9,23.8,1.32E-03,5.03E-04,1.28E-03,3.42E-04,
2024/6/22 14:00,23.7,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.21E-03,5.09E-04,1.23E-03,3.37E-04,
2024/6/22 15:00,23.7,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.29E-03,5.04E-04,1.05E-03,3.44E-04,
2024/6/22 16:00,23.7,23.4,20.8,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.44E-03,4.92E-04,1.15E-03,3.49E-04,
2024/6/22 17:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.30E-03,4.98E-04,1.14E-03,3.35E-04,
2024/6/22 18:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.5 ,24,23.8,1.30E-03,4.96E-04,1.17E-03,3.46E-04,
2024/6/22 19:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.5 ,24,23.8,1.19E-03,4.90E-04,1.39E-03,3.25E-04,
2024/6/22 20:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.40E-03,5.08E-04,1.22E-03,3.34E-04,
2024/6/22 21:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.52E-03,5.00E-04,1.25E-03,3.27E-04,
2024/6/22 22:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.42E-03,5.08E-04,1.33E-03,3.29E-04,
2024/6/22 23:00,23.7,23.4,20.9,23.1,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.44E-03,5.00E-04,1.21E-03,3.69E-04,
2024/6/23 0:00,23.7,23.4,20.9,23.2,23.4,24.1,1.3 ,1.2 ,2.5 ,24,23.8,1.26E-03,5.12E-04,1.48E-03,3.26E-04,
2024/6/23 1:00,23.7,23.4,20.9,23.2,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.9,1.43E-03,4.99E-04,1.03E-03,3.27E-04,
2024/6/23 2:00,23.7,23.4,20.9,23.2,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.34E-03,4.96E-04,9.80E-04,3.59E-04,
2024/6/23 3:00,23.7,23.4,20.9,23.2,23.4,24.1,1.3 ,1.2 ,2.6 ,24,23.8,1.69E-03,4.94E-04,1.18E-03,3.64E-04,
2024/6/23 4:00,23.7,23.4,20.9,23.2,23.4,24.2,1.3 ,1.2 ,2.6 ,24,23.8,1.40E-03,4.97E-04,1.24E-03,3.40E-04,
2024/6/23 5:00,23.7,23.4,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,24,23.8,1.38E-03,5.11E-04,1.37E-03,3.33E-04,
2024/6/23 6:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.8,1.29E-03,5.01E-04,1.21E-03,3.40E-04,
2024/6/23 7:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.8,1.53E-03,4.86E-04,1.11E-03,3.49E-04,
2024/6/23 8:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.8,1.39E-03,4.85E-04,9.20E-04,3.90E-04,
2024/6/23 9:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.8,23.8,1.31E-03,4.99E-04,1.20E-03,3.37E-04,
2024/6/23 10:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.8,23.8,1.46E-03,4.92E-04,1.13E-03,3.62E-04,
2024/6/23 11:00,23.7,23.5,20.9,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.8,23.7,1.59E-03,4.95E-04,1.10E-03,3.47E-04,
2024/6/23 12:00,23.8,23.5,21,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.8,1.13E-03,4.99E-04,1.42E-03,3.49E-04,
2024/6/23 13:00,23.8,23.5,21,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.8,1.57E-03,5.17E-04,1.13E-03,3.34E-04,
2024/6/23 14:00,23.8,23.5,21,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.8,23.8,1.34E-03,4.53E-04,9.49E-04,3.72E-04,
2024/6/23 15:00,23.8,23.5,21,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.9,23.6,1.37E-03,5.18E-04,1.08E-03,3.43E-04,
2024/6/23 16:00,23.8,23.5,21,23.2,23.5,24.2,1.3 ,1.2 ,2.6 ,23.8,23.7,1.31E-03,4.88E-04,1.15E-03,3.73E-04,
2024/6/23 17:00,23.8,23.5,21,23.2,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.8,1.68E-03,4.79E-04,1.22E-03,3.34E-04,
2024/6/23 18:00,23.8,23.5,21,23.2,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.7,1.39E-03,4.59E-04,8.42E-04,3.52E-04,
2024/6/23 19:00,23.8,23.5,21,23.2,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.8,1.25E-03,4.91E-04,1.17E-03,3.54E-04,
2024/6/23 20:00,23.8,23.5,21,23.3,23.5,24.2,1.3 ,1.2 ,2.5 ,23.8,23.7,1.60E-03,4.48E-04,1.32E-03,3.15E-04,
2024/6/23 21:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.8,1.34E-03,4.64E-04,1.17E-03,3.34E-04,
2024/6/23 22:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.9,23.8,1.39E-03,4.70E-04,1.20E-03,3.51E-04,
2024/6/23 23:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.8,1.32E-03,4.72E-04,1.24E-03,3.25E-04,
2024/6/24 0:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.7,1.23E-03,4.86E-04,1.62E-03,3.37E-04,
2024/6/24 1:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.7,1.58E-03,4.69E-04,1.35E-03,3.50E-04,
2024/6/24 2:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.6,1.45E-03,4.66E-04,1.39E-03,3.37E-04,
2024/6/24 3:00,23.8,23.5,21,23.3,23.5,24.2,1.2 ,1.2 ,2.5 ,23.8,23.6,1.23E-03,4.80E-04,1.28E-03,3.58E-04,
2024/6/24 4:00,23.8,23.6,21,23.3,23.5,24.3,1.3 ,1.2 ,2.5 ,23.8,23.6,1.45E-03,4.29E-04,1.10E-03,3.38E-04,
2024/6/24 5:00,23.8,23.5,21,23.3,23.6,24.3,1.2 ,1.2 ,2.5 ,23.8,23.6,1.36E-03,4.69E-04,1.13E-03,3.43E-04,
2024/6/24 6:00,23.8,23.6,21,23.3,23.6,24.3,1.2 ,1.2 ,2.5 ,23.8,23.7,1.17E-03,4.96E-04,1.15E-03,3.30E-04,
2024/6/24 7:00,23.8,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.7,1.29E-03,4.78E-04,1.38E-03,3.44E-04,
2024/6/24 8:00,23.8,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.6,1.52E-03,4.65E-04,1.41E-03,3.31E-04,
2024/6/24 9:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.7,1.36E-03,4.79E-04,1.06E-03,3.55E-04,
2024/6/24 10:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.7,1.30E-03,4.62E-04,1.02E-03,3.62E-04,
2024/6/24 11:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.7,1.58E-03,4.44E-04,1.03E-03,3.97E-04,
2024/6/24 12:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.8,1.29E-03,4.86E-04,1.36E-03,3.40E-04,
2024/6/24 13:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.6,1.27E-03,4.71E-04,1.10E-03,3.47E-04,
2024/6/24 14:00,23.9,23.6,21,23.3,23.6,24.3,1.3 ,1.2 ,2.5 ,23.8,23.8,1.56E-03,4.62E-04,1.10E-03,3.68E-04,
2024/6/24 15:00,23.9,23.6,21,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,23.9,23.8,9.59E-04,4.87E-04,1.09E-03,3.55E-04,
2024/6/24 16:00,23.9,23.6,21,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,23.9,23.8,1.09E-03,4.96E-04,1.17E-03,3.30E-04,
2024/6/24 17:00,23.9,23.6,21,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.8,1.32E-03,4.77E-04,1.27E-03,3.54E-04,
2024/6/24 18:00,23.9,23.6,21.1,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.8,1.40E-03,4.77E-04,1.09E-03,3.83E-04,
2024/6/24 19:00,23.9,23.6,21.1,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.9,1.68E-03,4.72E-04,9.87E-04,3.87E-04,
2024/6/24 20:00,23.9,23.6,21.1,23.4,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.9,1.34E-03,4.85E-04,1.30E-03,3.28E-04,
2024/6/24 21:00,23.9,23.6,21.1,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.8,1.55E-03,4.81E-04,1.18E-03,3.43E-04,
2024/6/24 22:00,23.9,23.6,21.1,23.3,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.9,1.21E-03,4.81E-04,1.18E-03,3.49E-04,
2024/6/24 23:00,23.9,23.6,21.1,23.4,23.6,24.3,1.2 ,1.2 ,2.4 ,24.1,24,1.04E-03,4.81E-04,1.31E-03,3.20E-04,
2024/6/25 0:00,23.9,23.6,21.1,23.4,23.6,24.3,1.2 ,1.2 ,2.4 ,24,23.9,9.87E-04,4.84E-04,1.20E-03,3.50E-04,
2024/6/25 1:00,23.9,23.6,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24,23.9,1.13E-03,4.85E-04,1.18E-03,3.40E-04,
2024/6/25 2:00,23.9,23.6,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,23.9,1.38E-03,4.53E-04,1.29E-03,3.43E-04,
2024/6/25 3:00,23.9,23.6,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24,23.9,1.29E-03,4.73E-04,1.21E-03,3.51E-04,
2024/6/25 4:00,23.9,23.6,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24,23.9,1.46E-03,4.67E-04,1.18E-03,3.52E-04,
2024/6/25 5:00,23.9,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,23.9,1.17E-03,4.70E-04,1.26E-03,3.24E-04,
2024/6/25 6:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24,1.31E-03,4.81E-04,1.27E-03,3.52E-04,
2024/6/25 7:00,23.9,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24,1.36E-03,4.70E-04,1.27E-03,3.33E-04,
2024/6/25 8:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24,23.9,1.19E-03,4.74E-04,1.39E-03,3.27E-04,
2024/6/25 9:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24,1.50E-03,4.68E-04,1.22E-03,3.86E-04,
2024/6/25 10:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24,24,1.69E-03,4.52E-04,1.21E-03,3.53E-04,
2024/6/25 11:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24,1.43E-03,4.68E-04,9.77E-04,3.62E-04,
2024/6/25 12:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24.1,1.59E-03,4.68E-04,1.21E-03,3.64E-04,
2024/6/25 13:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24,1.55E-03,4.66E-04,1.31E-03,3.37E-04,
2024/6/25 14:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24.1,1.07E-03,4.70E-04,1.24E-03,3.66E-04,
2024/6/25 15:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.1,24.1,1.30E-03,4.84E-04,1.18E-03,3.70E-04,
2024/6/25 16:00,24,23.7,21.1,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.2,24,1.40E-03,4.81E-04,8.82E-04,3.45E-04,
2024/6/25 17:00,24,23.7,21.2,23.4,23.7,24.4,1.2 ,1.2 ,2.4 ,24.2,24,1.32E-03,4.69E-04,1.16E-03,3.63E-04,
2024/6/25 18:00,24,23.7,21.2,23.5,23.7,24.4,1.2 ,1.2 ,2.4 ,24.3,24.1,1.38E-03,4.80E-04,1.25E-03,3.42E-04,
2024/6/25 19:00,24,23.7,21.2,23.5,23.7,24.4,1.2 ,1.2 ,2.4 ,24.2,24.1,1.10E-03,4.76E-04,1.16E-03,3.27E-04,
2024/6/25 20:00,24,23.7,21.2,23.5,23.7,24.4,1.2 ,1.2 ,2.4 ,24.3,24.2,1.53E-03,4.66E-04,1.39E-03,3.38E-04,
2024/6/25 21:00,24,23.7,21.2,23.5,23.7,24.4,1.2 ,1.2 ,2.4 ,24.3,24.1,1.45E-03,4.85E-04,1.58E-03,3.12E-04,
2024/6/25 22:00,24,23.7,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.39E-03,4.58E-04,1.24E-03,3.29E-04,
2024/6/25 23:00,24,23.7,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.2,1.40E-03,4.72E-04,1.20E-03,3.40E-04,
2024/6/26 0:00,24,23.7,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.27E-03,4.75E-04,1.41E-03,3.34E-04,
2024/6/26 1:00,24,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.2,1.45E-03,4.72E-04,1.22E-03,3.58E-04,
2024/6/26 2:00,24,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.59E-03,4.67E-04,1.14E-03,3.33E-04,
2024/6/26 3:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.24E-03,4.75E-04,1.42E-03,3.29E-04,
2024/6/26 4:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.27E-03,4.64E-04,1.48E-03,3.35E-04,
2024/6/26 5:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.2,1.03E-03,4.86E-04,1.23E-03,3.51E-04,
2024/6/26 6:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.1,1.38E-03,4.79E-04,9.74E-04,3.48E-04,
2024/6/26 7:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.3,1.34E-03,4.74E-04,1.01E-03,3.69E-04,
2024/6/26 8:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.2,1.47E-03,4.67E-04,1.19E-03,3.80E-04,
2024/6/26 9:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.4,24.3,1.07E-03,4.86E-04,1.39E-03,3.43E-04,
2024/6/26 10:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.4,24.2,1.20E-03,4.93E-04,1.17E-03,3.82E-04,
2024/6/26 11:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.3,24.3,1.57E-03,4.79E-04,1.15E-03,3.58E-04,
2024/6/26 12:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.4,24.4,1.39E-03,4.58E-04,1.35E-03,3.46E-04,
2024/6/26 13:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.5,24.4,1.38E-03,4.79E-04,8.37E-04,3.62E-04,
2024/6/26 14:00,24.1,23.8,21.2,23.5,23.8,24.5,1.2 ,1.2 ,2.4 ,24.5,24.5,1.50E-03,4.70E-04,1.38E-03,3.41E-04,
2024/6/26 15:00,24.1,23.8,21.2,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.22E-03,4.87E-04,1.19E-03,3.37E-04,
2024/6/26 16:00,24.1,23.8,21.2,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.37E-03,4.75E-04,1.29E-03,3.44E-04,
2024/6/26 17:00,24.1,23.8,21.2,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.53E-03,4.79E-04,1.24E-03,3.68E-04,
2024/6/26 18:00,24.1,23.8,21.2,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.51E-03,4.77E-04,1.29E-03,3.42E-04,
2024/6/26 19:00,24.1,23.8,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.46E-03,4.58E-04,1.43E-03,3.58E-04,
2024/6/26 20:00,24.1,23.8,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.32E-03,4.82E-04,1.26E-03,3.63E-04,
2024/6/26 21:00,24.1,23.8,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.36E-03,4.89E-04,1.21E-03,3.43E-04,
2024/6/26 22:00,24.1,23.8,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.58E-03,4.69E-04,1.39E-03,3.43E-04,
2024/6/26 23:00,24.1,23.8,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.25E-03,4.70E-04,1.17E-03,3.36E-04,
2024/6/27 0:00,24.1,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.45E-03,4.82E-04,1.41E-03,3.34E-04,
2024/6/27 1:00,24.1,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.29E-03,4.67E-04,9.76E-04,3.72E-04,
2024/6/27 2:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.42E-03,4.70E-04,1.38E-03,3.53E-04,
2024/6/27 3:00,24.1,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.19E-03,4.88E-04,1.23E-03,3.31E-04,
2024/6/27 4:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.28E-03,4.87E-04,1.18E-03,3.67E-04,
2024/6/27 5:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.50E-03,4.79E-04,1.56E-03,3.28E-04,
2024/6/27 6:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.36E-03,4.81E-04,1.34E-03,3.47E-04,
2024/6/27 7:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.35E-03,4.93E-04,1.10E-03,3.50E-04,
2024/6/27 8:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.18E-03,4.83E-04,1.23E-03,3.60E-04,
2024/6/27 9:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.63E-03,4.58E-04,1.20E-03,3.39E-04,
2024/6/27 10:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.5,-,1.37E-03,4.71E-04,1.34E-03,3.32E-04,
2024/6/27 11:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.59E-03,4.74E-04,1.37E-03,3.42E-04,
2024/6/27 12:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.27E-03,4.72E-04,1.24E-03,3.47E-04,
2024/6/27 13:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.62E-03,4.59E-04,1.25E-03,3.52E-04,
2024/6/27 14:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.53E-03,4.76E-04,1.07E-03,3.38E-04,
2024/6/27 15:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.40E-03,4.90E-04,1.23E-03,3.76E-04,
2024/6/27 16:00,24.2,23.9,21.3,23.6,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.54E-03,4.81E-04,1.50E-03,3.55E-04,
2024/6/27 17:00,24.2,23.9,21.3,23.7,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.18E-03,4.89E-04,1.45E-03,3.37E-04,
2024/6/27 18:00,24.2,23.9,21.3,23.7,23.9,24.6,2.1 ,0.0 ,2.1 ,24.6,-,1.76E-03,4.63E-04,1.39E-03,3.25E-04,
2024/6/27 19:00,24.2,23.9,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.54E-03,4.64E-04,1.46E-03,3.36E-04,
2024/6/27 20:00,24.2,23.9,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.66E-03,4.70E-04,1.47E-03,3.46E-04,
2024/6/27 21:00,24.2,23.9,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.81E-03,4.72E-04,1.50E-03,3.35E-04,
2024/6/27 22:00,24.2,23.9,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.38E-03,4.89E-04,1.28E-03,3.46E-04,
2024/6/27 23:00,24.2,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.32E-03,4.73E-04,1.10E-03,3.44E-04,
2024/6/28 0:00,24.2,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.65E-03,4.62E-04,1.16E-03,3.47E-04,
2024/6/28 1:00,24.3,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,9.94E-04,4.87E-04,1.42E-03,3.36E-04,
2024/6/28 2:00,24.3,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.48E-03,4.52E-04,1.33E-03,3.44E-04,
2024/6/28 3:00,24.3,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.70E-03,4.74E-04,1.48E-03,3.24E-04,
2024/6/28 4:00,24.3,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.52E-03,4.71E-04,1.35E-03,3.31E-04,
2024/6/28 5:00,24.3,24,21.4,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.25E-03,4.86E-04,1.39E-03,3.37E-04,
2024/6/28 6:00,24.3,24,21.5,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.5,-,1.23E-03,4.68E-04,1.62E-03,3.40E-04,
2024/6/28 7:00,24.3,24,21.5,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.59E-03,4.59E-04,1.42E-03,3.33E-04,
2024/6/28 8:00,24.3,24,21.5,23.7,24,24.7,2.1 ,0.0 ,2.1 ,24.5,-,1.62E-03,4.57E-04,1.37E-03,3.41E-04,
2024/6/28 9:00,24.3,24,21.5,23.8,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.60E-03,4.57E-04,1.24E-03,3.30E-04,
2024/6/28 10:00,24.3,24,21.5,23.8,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.55E-03,4.68E-04,1.32E-03,3.48E-04,
2024/6/28 11:00,24.3,24,21.5,23.8,24,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.67E-03,4.81E-04,1.24E-03,3.56E-04,
2024/6/28 12:00,24.3,24,21.5,23.8,24,24.7,2.1 ,0.0 ,2.1 ,24.5,-,1.44E-03,4.70E-04,1.14E-03,3.59E-04,
2024/6/28 13:00,24.3,24,21.5,23.8,24.1,24.7,2.1 ,0.0 ,2.1 ,24.6,-,1.58E-03,4.59E-04,1.25E-03,3.61E-04,
2024/6/28 14:00,24.3,24,21.5,23.8,24.1,24.7,2.1 ,0.0 ,2.1 ,24.5,-,1.71E-03,4.62E-04,1.32E-03,3.52E-04,
2024/6/28 15:00,24.3,24,21.5,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.6,-,1.22E-03,4.86E-04,1.35E-03,3.40E-04,
2024/6/28 16:00,24.3,24.1,21.5,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.51E-03,4.80E-04,1.37E-03,3.47E-04,
2024/6/28 17:00,24.3,24.1,21.5,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.6,-,1.32E-03,4.67E-04,1.23E-03,3.37E-04,
2024/6/28 18:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.6,-,1.47E-03,4.62E-04,1.29E-03,3.33E-04,
2024/6/28 19:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.80E-03,4.53E-04,1.19E-03,3.79E-04,
2024/6/28 20:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.32E-03,4.81E-04,1.41E-03,3.53E-04,
2024/6/28 21:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.6,-,1.70E-03,4.52E-04,1.31E-03,3.40E-04,
2024/6/28 22:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.55E-03,4.61E-04,1.33E-03,3.27E-04,
2024/6/28 23:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.60E-03,4.82E-04,1.17E-03,3.56E-04,
2024/6/29 0:00,24.4,24.1,21.6,23.8,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.54E-03,4.75E-04,1.43E-03,3.51E-04,
2024/6/29 1:00,24.4,24.1,21.6,23.9,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.57E-03,4.65E-04,1.26E-03,3.47E-04,
2024/6/29 2:00,24.4,24.1,21.6,23.9,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.48E-03,4.81E-04,1.33E-03,3.42E-04,
2024/6/29 3:00,24.4,24.1,21.6,23.9,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.41E-03,4.61E-04,1.36E-03,3.74E-04,
2024/6/29 4:00,24.4,24.1,21.6,23.9,24.1,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.47E-03,4.81E-04,1.23E-03,3.43E-04,
2024/6/29 5:00,24.4,24.1,21.6,23.9,24.2,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.45E-03,4.91E-04,1.38E-03,3.63E-04,
2024/6/29 6:00,24.4,24.1,21.7,23.9,24.2,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.46E-03,4.92E-04,1.26E-03,3.37E-04,
2024/6/29 7:00,24.4,24.2,21.7,23.9,24.2,24.8,2.1 ,0.0 ,2.1 ,24.5,-,1.60E-03,4.93E-04,1.26E-03,3.46E-04,
2024/6/29 8:00,24.4,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.5,-,1.52E-03,4.74E-04,1.42E-03,3.67E-04,
2024/6/29 9:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.5,-,1.56E-03,4.78E-04,1.06E-03,3.55E-04,
2024/6/29 10:00,24.4,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.59E-03,4.87E-04,1.41E-03,3.45E-04,
2024/6/29 11:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.36E-03,4.92E-04,1.59E-03,3.40E-04,
2024/6/29 12:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.54E-03,4.75E-04,1.30E-03,3.33E-04,
2024/6/29 13:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.33E-03,4.90E-04,1.41E-03,3.41E-04,
2024/6/29 14:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.70E-03,4.82E-04,1.32E-03,3.07E-04,
2024/6/29 15:00,24.5,24.2,21.7,23.9,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.74E-03,4.97E-04,1.26E-03,3.59E-04,
2024/6/29 16:00,24.5,24.2,21.7,24,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.64E-03,4.83E-04,1.47E-03,3.43E-04,
2024/6/29 17:00,24.5,24.2,21.7,24,24.2,24.9,2.1 ,0.0 ,2.1 ,24.6,-,1.77E-03,4.87E-04,1.31E-03,3.49E-04,
2024/6/29 18:00,24.5,24.2,21.7,23.9,24.2,24.9,1.4 ,1.2 ,2.6 ,24.6,24,1.67E-03,4.88E-04,1.13E-03,3.53E-04,
2024/6/29 19:00,24.5,24.2,21.7,24,24.2,24.9,1.4 ,1.2 ,2.6 ,24.6,24.6,1.21E-03,5.01E-04,1.38E-03,3.24E-04,
2024/6/29 20:00,24.5,24.2,21.8,24,24.3,24.9,1.4 ,1.2 ,2.6 ,24.6,24.6,1.69E-03,4.84E-04,1.10E-03,3.55E-04,
2024/6/29 21:00,24.5,24.2,21.8,24,24.3,24.9,1.4 ,1.2 ,2.6 ,24.6,24.5,1.28E-03,4.97E-04,1.47E-03,3.19E-04,
2024/6/29 22:00,24.6,24.3,21.8,24,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.5,1.63E-03,4.78E-04,1.31E-03,3.46E-04,
2024/6/29 23:00,24.6,24.3,21.8,24,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.5,1.26E-03,5.14E-04,1.23E-03,3.39E-04,
2024/6/30 0:00,24.6,24.3,21.8,24,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.5,1.56E-03,4.73E-04,1.10E-03,3.47E-04,
2024/6/30 1:00,24.6,24.3,21.8,24,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.4,1.44E-03,4.97E-04,1.32E-03,3.54E-04,
2024/6/30 2:00,24.6,24.3,21.8,24.1,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.5,1.68E-03,4.81E-04,1.45E-03,3.24E-04,
2024/6/30 3:00,24.6,24.3,21.8,24.1,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.4,1.25E-03,4.96E-04,1.12E-03,3.49E-04,
2024/6/30 4:00,24.6,24.3,21.9,24.1,24.3,25,1.4 ,1.2 ,2.6 ,24.6,24.4,1.40E-03,5.05E-04,1.03E-03,3.80E-04,
2024/6/30 5:00,24.6,24.3,21.9,24.1,24.4,25.1,1.4 ,1.2 ,2.6 ,24.5,24.4,1.48E-03,4.97E-04,1.27E-03,3.47E-04,
2024/6/30 6:00,24.6,24.3,21.9,24.1,24.4,25.1,1.4 ,1.2 ,2.6 ,24.5,24.4,1.05E-03,5.06E-04,1.30E-03,3.43E-04,
2024/6/30 7:00,24.6,24.4,21.9,24.1,24.4,25.1,1.4 ,1.2 ,2.6 ,24.5,24.5,1.33E-03,5.03E-04,1.28E-03,3.52E-04,
2024/6/30 8:00,24.6,24.4,21.9,24.1,24.4,25.1,1.4 ,1.2 ,2.6 ,24.5,24.4,1.81E-03,4.78E-04,1.31E-03,3.19E-04,
2024/6/30 9:00,24.7,24.4,21.9,24.1,24.4,25.1,1.4 ,1.2 ,2.6 ,24.5,24.5,1.30E-03,5.23E-04,1.32E-03,3.57E-04,
2024/6/30 10:00,24.7,24.4,21.9,24.1,24.4,25.1,1.5 ,1.2 ,2.7 ,24.6,24.4,1.54E-03,5.03E-04,1.30E-03,3.35E-04,
2024/6/30 11:00,24.7,24.4,21.9,24.1,24.4,25.1,1.5 ,1.2 ,2.7 ,24.5,24.4,1.24E-03,5.02E-04,1.17E-03,3.83E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
�P��,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,
